ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 00:00,2,0.000,ALERT,213.96,303.88,59.991,1490241604,"201051344000645","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,651342.1,651342.1,30979,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241606,1765934.00
03/23/2017 00:00,2,0.000,ALERT,212.83,300.87,59.986,1490241604,"274151322000085","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,876654.4,876654.4,30987,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241608,1765935.00
03/23/2017 00:00,2,0.000,ALERT,214.19,303.88,59.975,1490241604,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,637767.7,637767.7,31516,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241609,1765936.00
03/23/2017 00:00,2,0.000,ALERT,213.51,303.88,59.991,1490241604,"201051344000469","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,640393.5,640393.5,31476,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241611,1765937.00
03/23/2017 00:00,2,0.000,ALERT,212.83,302.68,59.975,1490241604,"201051344000646","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,634215.7,634215.7,31380,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241613,1765938.00
03/23/2017 00:00,2,0.000,ALERT,212.61,301.47,59.986,1490241604,"274151322000052","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,907410.5,907410.5,30756,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241615,1765939.00
03/23/2017 00:00,2,0.000,ALERT,213.29,302.98,59.996,1490241604,"201051344000585","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,644752.4,644752.4,31540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241617,1765940.00
03/23/2017 00:00,2,0.000,ALERT,213.06,303.28,60.018,1490241604,"201051344001230","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,638528.2,638528.2,31255,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241619,1765941.00
03/23/2017 00:00,2,0.000,ALERT,213.74,303.58,59.981,1490241604,"201051344000582","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,628567.5,628567.5,31454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241620,1765942.00
03/23/2017 00:00,2,0.000,ALERT,212.83,302.98,59.975,1490241604,"201051344000955","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,646528.6,646528.6,31343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241622,1765943.00
03/23/2017 00:00,2,0.000,ALERT,212.61,300.57,59.965,1490241604,"274151322000094","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,740298.4,740298.4,32056,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241624,1765944.00
03/23/2017 00:00,2,0.000,ALERT,213.51,304.18,59.975,1490241604,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,657886.0,657886.0,31307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241626,1765945.00
03/23/2017 00:00,2,0.000,ALERT,213.06,303.28,60.007,1490241604,"201051344000890","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,640323.4,640323.4,31463,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241628,1765946.00
03/23/2017 00:00,2,0.000,ALERT,213.29,302.68,59.970,1490241604,"201051344000438","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,643232.2,643232.2,31435,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490241629,1765947.00
03/23/2017 00:00,2,0.000,ALERT,213.51,302.37,59.975,1490241604,"201051344000417","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,614563.8,614563.8,31742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490241631,1765948.00
03/23/2017 00:00,2,0.000,ALERT,213.06,301.47,59.970,1490241604,"274151322000083","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,898396.2,898396.2,30811,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490241633,1765949.00
03/23/2017 00:00,2,0.000,ALERT,213.29,301.17,59.933,1490241604,"274151322000076","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,957142.9,957142.9,30922,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241635,1765950.00
03/23/2017 00:00,2,0.000,ALERT,213.51,304.78,59.996,1490241604,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,639114.9,639114.9,31507,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490241637,1765951.00
03/23/2017 00:00,2,0.000,ALERT,212.61,301.77,59.975,1490241604,"274151322000095","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,948033.6,948033.6,31041,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241639,1765952.00
03/23/2017 00:00,2,0.000,ALERT,213.06,303.58,59.938,1490241604,"201051344000988","219011344069620",0.00,-2.50,0,298.17,305.08,0.0,0.0,0.000,589606.8,589606.8,31543,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490241640,1765953.00
03/23/2017 00:00,2,0.000,ALERT,213.06,301.77,60.018,1490241604,"201051344001025","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,642391.7,642391.7,31625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241642,1765954.00
03/23/2017 00:00,2,0.000,ALERT,213.29,303.88,59.965,1490241604,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,651337.8,651337.8,31134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241644,1765955.00
03/23/2017 00:00,2,0.000,ALERT,213.74,303.58,59.986,1490241604,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,651582.6,651582.6,30974,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241646,1765956.00
03/23/2017 00:00,2,0.000,ALERT,213.74,302.98,59.986,1490241604,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,643454.5,643454.5,31320,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241648,1765957.00
03/23/2017 00:00,2,0.000,ALERT,213.29,302.37,59.975,1490241604,"201051344000917","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,640171.9,640171.9,31303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241649,1765958.00
03/23/2017 00:00,2,0.000,ALERT,213.51,302.98,59.970,1490241604,"201051344001145","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,647989.4,647989.4,31150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241651,1765959.00
03/23/2017 00:00,2,0.000,ALERT,213.29,302.07,59.981,1490241604,"201051344000651","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,636568.2,636568.2,31510,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241653,1765960.00
03/23/2017 00:00,2,0.000,ALERT,212.16,301.47,59.991,1490241604,"274151322000088","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,860635.3,860635.3,31030,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241655,1765961.00
03/23/2017 00:00,2,0.000,ALERT,213.51,300.57,59.965,1490241604,"274151322000068","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,740763.7,740763.7,31981,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241656,1765962.00
03/23/2017 00:00,2,0.000,ALERT,212.83,302.68,60.012,1490241604,"201051344001135","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,632492.5,632492.5,31528,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241658,1765963.00
03/23/2017 00:00,2,0.000,ALERT,213.06,304.78,59.981,1490241604,"201051344000594","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,653011.9,653011.9,31381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241660,1765964.00
03/23/2017 00:00,2,0.000,ALERT,213.29,302.37,59.986,1490241604,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,640930.6,640930.6,31581,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241662,1765965.00
03/23/2017 00:00,2,0.000,ALERT,212.61,301.17,60.002,1490241604,"274151322000054","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,879087.4,879087.4,30929,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241664,1765966.00
03/23/2017 00:00,2,0.000,ALERT,213.74,303.28,59.981,1490241604,"201051344000867","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,638211.8,638211.8,31540,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490241665,1765967.00
03/23/2017 00:00,2,0.000,ALERT,213.06,302.68,59.981,1490241604,"201051344001093","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,639814.5,639814.5,31398,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241667,1765968.00
03/23/2017 00:00,2,0.000,ALERT,213.51,304.18,59.986,1490241604,"201051344000900","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,659401.9,659401.9,30890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241669,1765969.00
03/23/2017 00:00,2,0.000,ALERT,213.51,303.28,59.986,1490241604,"201051344000648","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,649012.1,649012.1,30958,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241671,1765970.00
03/23/2017 00:00,2,0.000,ALERT,213.51,304.78,59.986,1490241604,"201051344000569","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,661480.4,661480.4,30871,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241673,1765971.00
03/23/2017 00:00,2,0.000,ALERT,213.51,304.48,59.991,1490241604,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,652271.2,652271.2,31066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241675,1765972.00
03/23/2017 00:00,2,0.000,ALERT,213.51,304.18,59.986,1490241604,"201051344001158","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,638268.4,638268.4,31418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241677,1765973.00
03/23/2017 00:00,2,0.000,ALERT,213.96,304.48,59.991,1490241604,"201051344000576","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,652219.1,652219.1,30942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241678,1765974.00
03/23/2017 00:00,2,0.000,ALERT,212.83,300.87,59.975,1490241604,"274151322000087","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,850749.3,850749.3,31294,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490241680,1765975.00
03/23/2017 00:15,2,0.000,ALERT,213.06,302.37,59.949,1490242504,"201051344000645","219011344069620",0.00,-2.50,0,290.35,305.68,0.0,0.0,0.000,651342.1,651342.1,30981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490242506,1765976.00
03/23/2017 00:15,2,0.000,ALERT,211.93,300.27,59.922,1490242504,"274151322000085","219011344069620",0.00,-2.50,0,288.25,303.28,0.0,0.0,0.000,876654.4,876654.4,30989,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242507,1765977.00
03/23/2017 00:15,2,0.000,ALERT,213.29,302.37,59.944,1490242504,"201051344000633","219011344069620",0.00,-3.50,0,289.15,305.38,0.0,0.0,0.000,637767.7,637767.7,31518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242509,1765978.00
03/23/2017 00:15,2,0.000,ALERT,212.83,302.68,59.928,1490242504,"201051344000469","219011344069620",0.00,-3.50,0,289.75,305.68,0.0,0.0,0.000,640393.5,640393.5,31478,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490242511,1765979.00
03/23/2017 00:15,2,0.000,ALERT,212.16,301.17,59.933,1490242504,"201051344000646","219011344069620",0.00,-3.00,0,288.25,304.78,0.0,0.0,0.000,634215.7,634215.7,31382,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242513,1765980.00
03/23/2017 00:15,2,0.000,ALERT,211.70,300.87,59.922,1490242504,"274151322000052","219011344069620",0.00,-3.00,0,288.25,303.58,0.0,0.0,0.000,907410.5,907410.5,30758,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242515,1765981.00
03/23/2017 00:15,2,0.000,ALERT,212.38,301.17,59.938,1490242504,"201051344000585","219011344069620",0.00,-2.50,0,288.55,305.08,0.0,0.0,0.000,644752.4,644752.4,31542,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242516,1765982.00
03/23/2017 00:15,2,0.000,ALERT,212.38,301.77,59.938,1490242504,"201051344001230","219011344069620",0.00,-3.00,0,289.15,305.08,0.0,0.0,0.000,638528.2,638528.2,31257,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242518,1765983.00
03/23/2017 00:15,2,0.000,ALERT,212.83,302.37,59.949,1490242504,"201051344000582","219011344069620",0.00,-4.00,0,289.75,305.68,0.0,0.0,0.000,628567.5,628567.5,31456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490242520,1765984.00
03/23/2017 00:15,2,0.000,ALERT,212.16,301.47,59.938,1490242504,"201051344000955","219011344069620",0.00,-3.00,0,288.85,304.78,0.0,0.0,0.000,646528.6,646528.6,31345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242522,1765985.00
03/23/2017 00:15,2,0.000,ALERT,211.70,299.67,59.917,1490242504,"274151322000094","219011344069620",0.00,-3.50,0,287.65,302.37,0.0,0.0,0.000,740298.4,740298.4,32058,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242523,1765986.00
03/23/2017 00:15,2,0.000,ALERT,212.61,303.28,59.954,1490242504,"201051344000579","219011344069620",0.00,-2.50,0,290.95,306.58,0.0,0.0,0.000,657886.0,657886.0,31309,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242525,1765987.00
03/23/2017 00:15,2,0.000,ALERT,212.38,301.77,59.933,1490242504,"201051344000890","219011344069620",0.00,-2.50,0,289.75,305.98,0.0,0.0,0.000,640323.4,640323.4,31465,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242527,1765988.00
03/23/2017 00:15,2,0.000,ALERT,212.38,301.17,59.896,1490242504,"201051344000438","219011344069620",0.00,-3.50,0,289.15,305.08,0.0,0.0,0.000,643232.2,643232.2,31437,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242529,1765989.00
03/23/2017 00:15,2,0.000,ALERT,212.83,300.57,59.944,1490242504,"201051344000417","219011344069620",0.00,-3.00,0,288.55,304.18,0.0,0.0,0.000,614563.8,614563.8,31744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242531,1765990.00
03/23/2017 00:15,2,0.000,ALERT,211.93,300.87,59.917,1490242504,"274151322000083","219011344069620",0.00,-3.00,0,288.55,303.58,0.0,0.0,0.000,898396.2,898396.2,30813,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242533,1765991.00
03/23/2017 00:15,2,0.000,ALERT,212.61,300.57,59.933,1490242504,"274151322000076","219011344069620",0.00,-2.50,0,288.25,303.58,0.0,0.0,0.000,957142.9,957142.9,30924,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242535,1765992.00
03/23/2017 00:15,2,0.000,ALERT,212.61,303.28,59.949,1490242504,"201051344000868","219011344069620",0.00,-3.00,0,291.25,306.58,0.0,0.0,0.000,639114.9,639114.9,31509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242536,1765993.00
03/23/2017 00:15,2,0.000,ALERT,211.93,301.17,59.933,1490242504,"274151322000095","219011344069620",0.00,-3.50,0,289.15,304.18,0.0,0.0,0.000,948033.6,948033.6,31043,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242538,1765994.00
03/23/2017 00:15,2,0.000,ALERT,212.61,302.68,59.954,1490242504,"201051344000988","219011344069620",0.00,-2.50,0,288.25,305.38,0.0,0.0,0.000,589606.8,589606.8,31545,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490242540,1765995.00
03/23/2017 00:15,2,0.000,ALERT,212.38,300.57,59.938,1490242504,"201051344001025","219011344069620",0.00,-3.50,0,288.55,305.38,0.0,0.0,0.000,642391.7,642391.7,31627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242542,1765996.00
03/23/2017 00:15,2,0.000,ALERT,212.61,302.68,59.975,1490242504,"201051344000458","219011344069620",0.00,-1.50,0,290.35,306.58,0.0,0.0,0.000,651337.8,651337.8,31136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242544,1765997.00
03/23/2017 00:15,2,0.000,ALERT,213.06,302.68,59.933,1490242504,"201051344000853","219011344069620",0.00,-3.00,0,290.35,305.98,0.0,0.0,0.000,651582.6,651582.6,30976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242545,1765998.00
03/23/2017 00:15,2,0.000,ALERT,212.61,301.17,59.954,1490242504,"201051344000685","219011344069620",0.00,-2.50,0,288.85,304.78,0.0,0.0,0.000,643454.5,643454.5,31322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242547,1765999.00
03/23/2017 00:15,2,0.000,ALERT,213.74,302.37,59.944,1490242504,"201051344000917","219011344069620",0.00,-1.50,0,287.65,304.48,0.0,0.0,0.000,640171.9,640171.9,31305,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490242549,1766000.00
03/23/2017 00:15,2,0.000,ALERT,213.96,303.28,59.944,1490242504,"201051344001145","219011344069620",0.00,-3.00,0,289.15,305.68,0.0,0.0,0.000,647989.4,647989.4,31152,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242551,1766001.00
03/23/2017 00:15,2,0.000,ALERT,213.51,302.07,59.944,1490242504,"201051344000651","219011344069620",0.00,-5.00,0,288.55,304.48,0.0,0.0,0.000,636568.2,636568.2,31512,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242553,1766002.00
03/23/2017 00:15,2,0.000,ALERT,212.83,301.77,59.938,1490242504,"274151322000088","219011344069620",0.00,-2.50,0,287.95,304.78,0.0,0.0,0.000,860635.3,860635.3,31032,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242554,1766003.00
03/23/2017 00:15,2,0.000,ALERT,213.74,300.87,59.944,1490242504,"274151322000068","219011344069620",0.00,-2.00,0,287.35,304.18,0.0,0.0,0.000,740763.7,740763.7,31983,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242556,1766004.00
03/23/2017 00:15,2,0.000,ALERT,213.29,302.68,59.938,1490242504,"201051344001135","219011344069620",0.00,-3.00,0,289.15,305.38,0.0,0.0,0.000,632492.5,632492.5,31530,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242558,1766005.00
03/23/2017 00:15,2,0.000,ALERT,213.51,305.08,59.996,1490242504,"201051344000594","219011344069620",0.00,-3.00,0,290.35,306.28,0.0,0.0,0.000,653011.9,653011.9,31383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242560,1766006.00
03/23/2017 00:15,2,0.000,ALERT,213.74,302.68,59.954,1490242504,"201051344001203","219011344069620",0.00,-3.50,0,289.15,306.58,0.0,0.0,0.000,640930.6,640930.6,31583,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490242562,1766007.00
03/23/2017 00:15,2,0.000,ALERT,212.83,302.37,59.949,1490242504,"274151322000054","219011344069620",0.00,-2.00,0,288.25,305.08,0.0,0.0,0.000,879087.4,879087.4,30931,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242563,1766008.00
03/23/2017 00:15,2,0.000,ALERT,213.96,303.88,59.959,1490242504,"201051344000867","219011344069620",0.00,-2.00,0,289.75,305.98,0.0,0.0,0.000,638211.8,638211.8,31542,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242565,1766009.00
03/23/2017 00:15,2,0.000,ALERT,213.51,302.98,59.996,1490242504,"201051344001093","219011344069620",0.00,-1.50,0,288.85,304.78,0.0,0.0,0.000,639814.5,639814.5,31400,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242567,1766010.00
03/23/2017 00:15,2,0.000,ALERT,213.51,304.18,59.949,1490242504,"201051344000900","219011344069620",0.00,-3.00,0,290.35,305.68,0.0,0.0,0.000,659401.9,659401.9,30892,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242569,1766011.00
03/23/2017 00:15,2,0.000,ALERT,213.96,303.88,60.002,1490242504,"201051344000648","219011344069620",0.00,-4.00,0,289.75,305.68,0.0,0.0,0.000,649012.1,649012.1,30960,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490242571,1766012.00
03/23/2017 00:15,2,0.000,ALERT,213.96,305.08,59.991,1490242504,"201051344000569","219011344069620",0.00,-3.00,0,290.95,306.58,0.0,0.0,0.000,661480.4,661480.4,30873,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490242572,1766013.00
03/23/2017 00:15,2,0.000,ALERT,213.74,304.48,59.912,1490242504,"201051344000983","219011344069620",0.00,-2.50,0,290.65,306.28,0.0,0.0,0.000,652271.2,652271.2,31068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242574,1766014.00
03/23/2017 00:15,2,0.000,ALERT,213.96,304.18,59.959,1490242504,"201051344001158","219011344069620",0.00,-3.50,0,290.05,305.68,0.0,0.0,0.000,638268.4,638268.4,31420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490242576,1766015.00
03/23/2017 00:15,2,0.000,ALERT,214.19,304.78,59.944,1490242504,"201051344000576","219011344069620",0.00,-3.00,0,290.95,305.98,0.0,0.0,0.000,652219.1,652219.1,30944,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242578,1766016.00
03/23/2017 00:15,2,0.000,ALERT,213.29,300.57,59.954,1490242504,"274151322000087","219011344069620",0.00,-2.00,0,287.35,304.18,0.0,0.0,0.000,850749.3,850749.3,31296,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490242580,1766017.00
03/23/2017 00:30,2,0.000,ALERT,213.74,303.88,59.965,1490243404,"201051344000645","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,651342.1,651342.1,30983,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243406,1766018.00
03/23/2017 00:30,2,0.000,ALERT,212.83,301.47,59.954,1490243404,"274151322000085","219011344069620",0.00,-3.00,0,298.17,305.38,0.0,0.0,0.000,876654.4,876654.4,30991,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243407,1766019.00
03/23/2017 00:30,2,0.000,ALERT,214.19,303.88,59.949,1490243404,"201051344000633","219011344069620",0.00,-3.00,0,298.77,305.68,0.0,0.0,0.000,637767.7,637767.7,31520,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243409,1766020.00
03/23/2017 00:30,2,0.000,ALERT,213.51,303.88,59.959,1490243404,"201051344000469","219011344069620",0.00,-3.50,0,299.37,305.68,0.0,0.0,0.000,640393.5,640393.5,31480,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490243411,1766021.00
03/23/2017 00:30,2,0.000,ALERT,213.06,302.68,59.954,1490243404,"201051344000646","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,634215.7,634215.7,31384,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243413,1766022.00
03/23/2017 00:30,2,0.000,ALERT,212.38,302.07,59.949,1490243404,"274151322000052","219011344069620",0.00,-3.00,0,298.47,305.38,0.0,0.0,0.000,907410.5,907410.5,30760,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243414,1766023.00
03/23/2017 00:30,2,0.000,ALERT,213.29,302.98,59.965,1490243404,"201051344000585","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,644752.4,644752.4,31544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243416,1766024.00
03/23/2017 00:30,2,0.000,ALERT,213.51,303.58,59.959,1490243404,"201051344001230","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,638528.2,638528.2,31259,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243418,1766025.00
03/23/2017 00:30,2,0.000,ALERT,213.74,303.88,59.996,1490243404,"201051344000582","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,628567.5,628567.5,31458,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490243420,1766026.00
03/23/2017 00:30,2,0.000,ALERT,212.83,302.98,59.959,1490243404,"201051344000955","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,646528.6,646528.6,31347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243422,1766027.00
03/23/2017 00:30,2,0.000,ALERT,212.83,300.87,59.954,1490243404,"274151322000094","219011344069620",0.00,-3.50,0,298.17,304.78,0.0,0.0,0.000,740298.4,740298.4,32060,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243423,1766028.00
03/23/2017 00:30,2,0.000,ALERT,213.51,304.18,59.965,1490243404,"201051344000579","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,657886.0,657886.0,31311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490243425,1766029.00
03/23/2017 00:30,2,0.000,ALERT,213.06,303.28,59.965,1490243404,"201051344000890","219011344069620",0.00,-2.50,0,299.37,305.98,0.0,0.0,0.000,640323.4,640323.4,31467,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243427,1766030.00
03/23/2017 00:30,2,0.000,ALERT,213.51,303.28,59.965,1490243404,"201051344000438","219011344069620",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,643232.2,643232.2,31439,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243429,1766031.00
03/23/2017 00:30,2,0.000,ALERT,213.51,302.37,60.007,1490243404,"201051344000417","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,614563.8,614563.8,31746,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243431,1766032.00
03/23/2017 00:30,2,0.000,ALERT,212.83,301.77,59.949,1490243404,"274151322000083","219011344069620",0.00,-2.50,0,298.77,305.68,0.0,0.0,0.000,898396.2,898396.2,30815,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243432,1766033.00
03/23/2017 00:30,2,0.000,ALERT,213.51,302.07,59.981,1490243404,"274151322000076","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,957142.9,957142.9,30926,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243434,1766034.00
03/23/2017 00:30,2,0.000,ALERT,213.51,305.08,59.965,1490243404,"201051344000868","219011344069620",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,639114.9,639114.9,31511,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490243436,1766035.00
03/23/2017 00:30,2,0.000,ALERT,212.83,302.98,59.954,1490243404,"274151322000095","219011344069620",0.00,-3.50,0,299.67,306.28,0.0,0.0,0.000,948033.6,948033.6,31045,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243438,1766036.00
03/23/2017 00:30,2,0.000,ALERT,213.51,304.18,59.928,1490243404,"201051344000988","219011344069620",0.00,-2.50,0,298.17,305.68,0.0,0.0,0.000,589606.8,589606.8,31547,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243440,1766037.00
03/23/2017 00:30,2,0.000,ALERT,213.29,302.07,59.949,1490243404,"201051344001025","219011344069620",0.00,-3.50,0,298.47,305.38,0.0,0.0,0.000,642391.7,642391.7,31629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243441,1766038.00
03/23/2017 00:30,2,0.000,ALERT,213.51,304.48,59.959,1490243404,"201051344000458","219011344069620",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,651337.8,651337.8,31138,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243443,1766039.00
03/23/2017 00:30,2,0.000,ALERT,214.19,304.18,59.949,1490243404,"201051344000853","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,651582.6,651582.6,30978,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243445,1766040.00
03/23/2017 00:30,2,0.000,ALERT,213.74,302.68,59.954,1490243404,"201051344000685","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,643454.5,643454.5,31324,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243447,1766041.00
03/23/2017 00:30,2,0.000,ALERT,213.51,302.68,59.959,1490243404,"201051344000917","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,640171.9,640171.9,31307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243449,1766042.00
03/23/2017 00:30,2,0.000,ALERT,213.74,303.28,59.954,1490243404,"201051344001145","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,647989.4,647989.4,31154,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243450,1766043.00
03/23/2017 00:30,2,0.000,ALERT,213.29,302.07,59.996,1490243404,"201051344000651","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,636568.2,636568.2,31514,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243452,1766044.00
03/23/2017 00:30,2,0.000,ALERT,212.38,301.17,59.944,1490243404,"274151322000088","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,860635.3,860635.3,31034,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243454,1766045.00
03/23/2017 00:30,2,0.000,ALERT,213.51,300.57,59.954,1490243404,"274151322000068","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,740763.7,740763.7,31985,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243456,1766046.00
03/23/2017 00:30,2,0.000,ALERT,212.83,302.68,59.954,1490243404,"201051344001135","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,632492.5,632492.5,31532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243458,1766047.00
03/23/2017 00:30,2,0.000,ALERT,213.06,304.48,59.938,1490243404,"201051344000594","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,653011.9,653011.9,31385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243459,1766048.00
03/23/2017 00:30,2,0.000,ALERT,213.51,302.68,59.954,1490243404,"201051344001203","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,640930.6,640930.6,31585,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490243461,1766049.00
03/23/2017 00:30,2,0.000,ALERT,212.61,301.47,59.954,1490243404,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,879087.4,879087.4,30933,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490243463,1766050.00
03/23/2017 00:30,2,0.000,ALERT,213.74,303.58,59.965,1490243404,"201051344000867","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,638211.8,638211.8,31544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243465,1766051.00
03/23/2017 00:30,2,0.000,ALERT,213.29,302.68,59.959,1490243404,"201051344001093","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,639814.5,639814.5,31402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243467,1766052.00
03/23/2017 00:30,2,0.000,ALERT,213.29,303.88,59.970,1490243404,"201051344000900","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,659401.9,659401.9,30894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490243468,1766053.00
03/23/2017 00:30,2,0.000,ALERT,213.74,303.28,59.975,1490243404,"201051344000648","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,649012.1,649012.1,30962,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490243470,1766054.00
03/23/2017 00:30,2,0.000,ALERT,213.51,304.48,59.986,1490243404,"201051344000569","219011344069620",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,661480.4,661480.4,30875,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243472,1766055.00
03/23/2017 00:30,2,0.000,ALERT,213.29,303.88,59.981,1490243404,"201051344000983","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,652271.2,652271.2,31070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243474,1766056.00
03/23/2017 00:30,2,0.000,ALERT,213.74,303.88,59.965,1490243404,"201051344001158","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,638268.4,638268.4,31422,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243476,1766057.00
03/23/2017 00:30,2,0.000,ALERT,213.96,304.48,59.959,1490243404,"201051344000576","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,652219.1,652219.1,30946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243478,1766058.00
03/23/2017 00:30,2,0.000,ALERT,212.83,300.87,59.949,1490243404,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,850749.3,850749.3,31298,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490243479,1766059.00
03/23/2017 00:45,2,0.000,ALERT,213.96,303.58,59.986,1490244303,"201051344000645","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,651342.1,651342.1,30985,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244305,1766060.00
03/23/2017 00:45,2,0.000,ALERT,212.61,301.77,59.965,1490244303,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,876654.4,876654.4,30993,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244307,1766061.00
03/23/2017 00:45,2,0.000,ALERT,213.96,303.28,59.959,1490244303,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,637767.7,637767.7,31522,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244309,1766062.00
03/23/2017 00:45,2,0.000,ALERT,213.51,303.28,59.959,1490244303,"201051344000469","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,640393.5,640393.5,31482,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244310,1766063.00
03/23/2017 00:45,2,0.000,ALERT,213.29,303.28,59.959,1490244303,"201051344000646","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,634215.7,634215.7,31386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244312,1766064.00
03/23/2017 00:45,2,0.000,ALERT,212.38,302.07,59.954,1490244303,"274151322000052","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,907410.5,907410.5,30762,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244314,1766065.00
03/23/2017 00:45,2,0.000,ALERT,213.51,303.28,59.965,1490244303,"201051344000585","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,644752.4,644752.4,31546,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244316,1766066.00
03/23/2017 00:45,2,0.000,ALERT,213.29,303.58,59.959,1490244303,"201051344001230","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,638528.2,638528.2,31261,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244318,1766067.00
03/23/2017 00:45,2,0.000,ALERT,213.96,303.88,59.965,1490244303,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,628567.5,628567.5,31460,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244320,1766068.00
03/23/2017 00:45,2,0.000,ALERT,213.06,302.98,59.965,1490244303,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,646528.6,646528.6,31349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244321,1766069.00
03/23/2017 00:45,2,0.000,ALERT,212.38,300.57,59.954,1490244303,"274151322000094","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,740298.4,740298.4,32062,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244323,1766070.00
03/23/2017 00:45,2,0.000,ALERT,213.29,303.88,59.954,1490244303,"201051344000579","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,657886.0,657886.0,31313,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244325,1766071.00
03/23/2017 00:45,2,0.000,ALERT,213.29,303.58,59.959,1490244303,"201051344000890","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,640323.4,640323.4,31469,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244327,1766072.00
03/23/2017 00:45,2,0.000,ALERT,213.51,302.98,59.954,1490244303,"201051344000438","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,643232.2,643232.2,31441,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244329,1766073.00
03/23/2017 00:45,2,0.000,ALERT,213.74,302.68,59.954,1490244303,"201051344000417","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,614563.8,614563.8,31748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244330,1766074.00
03/23/2017 00:45,2,0.000,ALERT,212.83,301.77,59.954,1490244303,"274151322000083","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,898396.2,898396.2,30817,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244332,1766075.00
03/23/2017 00:45,2,0.000,ALERT,213.29,302.07,59.949,1490244303,"274151322000076","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,957142.9,957142.9,30928,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244334,1766076.00
03/23/2017 00:45,2,0.000,ALERT,213.29,304.18,59.954,1490244303,"201051344000868","219011344069620",0.00,-2.50,0,302.98,306.88,0.0,0.0,0.000,639114.9,639114.9,31513,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244336,1766077.00
03/23/2017 00:45,2,0.000,ALERT,212.83,302.98,59.959,1490244303,"274151322000095","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,948033.6,948033.6,31047,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244338,1766078.00
