ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 00:45,2,0.000,ALERT,213.29,303.28,59.959,1490244303,"201051344000988","219011344069620",0.00,-2.50,0,299.67,305.98,0.0,0.0,0.000,589606.8,589606.8,31549,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244339,1766079.00
03/23/2017 00:45,2,0.000,ALERT,213.29,302.37,59.922,1490244303,"201051344001025","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,642391.7,642391.7,31631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244341,1766080.00
03/23/2017 00:45,2,0.000,ALERT,213.51,303.88,59.912,1490244303,"201051344000458","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,651337.8,651337.8,31140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244343,1766081.00
03/23/2017 00:45,2,0.000,ALERT,213.74,303.28,59.959,1490244303,"201051344000853","219011344069620",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,651582.6,651582.6,30980,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244345,1766082.00
03/23/2017 00:45,2,0.000,ALERT,213.74,302.98,59.959,1490244303,"201051344000685","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,643454.5,643454.5,31326,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244347,1766083.00
03/23/2017 00:45,2,0.000,ALERT,213.74,302.68,59.907,1490244303,"201051344000917","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,640171.9,640171.9,31309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244348,1766084.00
03/23/2017 00:45,2,0.000,ALERT,213.74,303.28,59.965,1490244303,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,647989.4,647989.4,31156,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244350,1766085.00
03/23/2017 00:45,2,0.000,ALERT,213.51,302.37,59.944,1490244303,"201051344000651","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,636568.2,636568.2,31516,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244352,1766086.00
03/23/2017 00:45,2,0.000,ALERT,212.61,302.07,59.933,1490244303,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,860635.3,860635.3,31036,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244354,1766087.00
03/23/2017 00:45,2,0.000,ALERT,213.29,300.87,59.912,1490244303,"274151322000068","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,740763.7,740763.7,31987,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244355,1766088.00
03/23/2017 00:45,2,0.000,ALERT,213.06,302.98,59.912,1490244303,"201051344001135","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,632492.5,632492.5,31534,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244357,1766089.00
03/23/2017 00:45,2,0.000,ALERT,213.06,304.18,59.944,1490244303,"201051344000594","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,653011.9,653011.9,31387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244359,1766090.00
03/23/2017 00:45,2,0.000,ALERT,213.51,302.98,59.949,1490244303,"201051344001203","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,640930.6,640930.6,31587,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244361,1766091.00
03/23/2017 00:45,2,0.000,ALERT,212.83,302.37,59.949,1490244303,"274151322000054","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,879087.4,879087.4,30935,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244363,1766092.00
03/23/2017 00:45,2,0.000,ALERT,213.74,303.28,59.944,1490244303,"201051344000867","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,638211.8,638211.8,31546,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244365,1766093.00
03/23/2017 00:45,2,0.000,ALERT,213.29,302.98,59.970,1490244303,"201051344001093","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,639814.5,639814.5,31404,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244366,1766094.00
03/23/2017 00:45,2,0.000,ALERT,213.51,304.18,59.949,1490244303,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,659401.9,659401.9,30896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244368,1766095.00
03/23/2017 00:45,2,0.000,ALERT,213.51,302.98,59.949,1490244303,"201051344000648","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,649012.1,649012.1,30964,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244370,1766096.00
03/23/2017 00:45,2,0.000,ALERT,213.51,304.48,59.917,1490244303,"201051344000569","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,661480.4,661480.4,30877,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490244372,1766097.00
03/23/2017 00:45,2,0.000,ALERT,213.51,303.88,59.944,1490244303,"201051344000983","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,652271.2,652271.2,31072,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244373,1766098.00
03/23/2017 00:45,2,0.000,ALERT,213.51,303.58,59.944,1490244303,"201051344001158","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,638268.4,638268.4,31424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244375,1766099.00
03/23/2017 00:45,2,0.000,ALERT,213.96,304.18,59.949,1490244303,"201051344000576","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,652219.1,652219.1,30948,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244377,1766100.00
03/23/2017 00:45,2,0.000,ALERT,213.06,300.87,59.949,1490244303,"274151322000087","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,850749.3,850749.3,31300,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490244379,1766101.00
03/23/2017 01:00,2,0.000,ALERT,213.74,303.88,59.959,1490245203,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,651342.1,651342.1,30987,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245205,1766102.00
03/23/2017 01:00,2,0.000,ALERT,213.06,302.07,59.981,1490245203,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,876654.4,876654.4,30995,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245207,1766103.00
03/23/2017 01:00,2,0.000,ALERT,214.41,304.48,60.018,1490245203,"201051344000633","219011344069620",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,637767.7,637767.7,31524,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490245208,1766104.00
03/23/2017 01:00,2,0.000,ALERT,213.74,304.18,59.981,1490245203,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,640393.5,640393.5,31484,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245210,1766105.00
03/23/2017 01:00,2,0.000,ALERT,213.51,303.28,59.986,1490245203,"201051344000646","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,634215.7,634215.7,31388,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245212,1766106.00
03/23/2017 01:00,2,0.000,ALERT,212.83,301.47,59.986,1490245203,"274151322000052","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,907410.5,907410.5,30764,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245214,1766107.00
03/23/2017 01:00,2,0.000,ALERT,213.74,303.58,59.991,1490245203,"201051344000585","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,644752.4,644752.4,31548,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245216,1766108.00
03/23/2017 01:00,2,0.000,ALERT,213.51,303.88,59.991,1490245203,"201051344001230","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,638528.2,638528.2,31263,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245217,1766109.00
03/23/2017 01:00,2,0.000,ALERT,213.96,304.18,59.986,1490245203,"201051344000582","219011344069620",0.00,-3.50,0,302.07,305.38,0.0,0.0,0.000,628567.5,628567.5,31462,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245219,1766110.00
03/23/2017 01:00,2,0.000,ALERT,213.06,303.28,59.986,1490245203,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,646528.6,646528.6,31351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490245221,1766111.00
03/23/2017 01:00,2,0.000,ALERT,213.06,301.47,59.981,1490245203,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,740298.4,740298.4,32064,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245223,1766112.00
03/23/2017 01:00,2,0.000,ALERT,213.74,305.08,59.981,1490245203,"201051344000579","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,657886.0,657886.0,31315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245225,1766113.00
03/23/2017 01:00,2,0.000,ALERT,213.29,303.58,59.986,1490245203,"201051344000890","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,640323.4,640323.4,31471,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245226,1766114.00
03/23/2017 01:00,2,0.000,ALERT,213.74,303.28,59.991,1490245203,"201051344000438","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,643232.2,643232.2,31443,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245228,1766115.00
03/23/2017 01:00,2,0.000,ALERT,213.74,302.98,59.986,1490245203,"201051344000417","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,614563.8,614563.8,31750,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245230,1766116.00
03/23/2017 01:00,2,0.000,ALERT,213.06,302.37,59.954,1490245203,"274151322000083","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,898396.2,898396.2,30819,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490245232,1766117.00
03/23/2017 01:00,2,0.000,ALERT,213.74,302.68,59.959,1490245203,"274151322000076","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,957142.9,957142.9,30930,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245234,1766118.00
03/23/2017 01:00,2,0.000,ALERT,213.74,305.38,59.981,1490245203,"201051344000868","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,639114.9,639114.9,31515,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490245236,1766119.00
03/23/2017 01:00,2,0.000,ALERT,213.06,303.28,59.975,1490245203,"274151322000095","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,948033.6,948033.6,31049,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245238,1766120.00
03/23/2017 01:00,2,0.000,ALERT,213.51,304.18,59.975,1490245203,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.68,0.0,0.0,0.000,589606.8,589606.8,31551,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245239,1766121.00
03/23/2017 01:00,2,0.000,ALERT,213.29,302.37,59.981,1490245203,"201051344001025","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,642391.7,642391.7,31633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245241,1766122.00
03/23/2017 01:00,2,0.000,ALERT,213.51,304.48,60.023,1490245203,"201051344000458","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,651337.8,651337.8,31142,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490245243,1766123.00
03/23/2017 01:00,2,0.000,ALERT,214.19,304.48,59.975,1490245203,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,651582.6,651582.6,30982,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245245,1766124.00
03/23/2017 01:00,2,0.000,ALERT,213.74,303.28,60.007,1490245203,"201051344000685","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,643454.5,643454.5,31328,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245247,1766125.00
03/23/2017 01:00,2,0.000,ALERT,213.51,302.68,59.981,1490245203,"201051344000917","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,640171.9,640171.9,31311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245248,1766126.00
03/23/2017 01:00,2,0.000,ALERT,213.74,303.58,59.986,1490245203,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,647989.4,647989.4,31158,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245250,1766127.00
03/23/2017 01:00,2,0.000,ALERT,213.51,302.68,59.970,1490245203,"201051344000651","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,636568.2,636568.2,31518,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245252,1766128.00
03/23/2017 01:00,2,0.000,ALERT,212.61,301.47,59.975,1490245203,"274151322000088","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,860635.3,860635.3,31038,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245254,1766129.00
03/23/2017 01:00,2,0.000,ALERT,213.51,301.17,59.965,1490245203,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,740763.7,740763.7,31989,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245256,1766130.00
03/23/2017 01:00,2,0.000,ALERT,213.06,302.98,59.965,1490245203,"201051344001135","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,632492.5,632492.5,31536,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245257,1766131.00
03/23/2017 01:00,2,0.000,ALERT,213.29,305.38,59.975,1490245203,"201051344000594","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,653011.9,653011.9,31389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490245259,1766132.00
03/23/2017 01:00,2,0.000,ALERT,213.51,302.68,59.965,1490245203,"201051344001203","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,640930.6,640930.6,31589,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490245261,1766133.00
03/23/2017 01:00,2,0.000,ALERT,212.83,301.77,59.938,1490245203,"274151322000054","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,879087.4,879087.4,30937,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245263,1766134.00
03/23/2017 01:00,2,0.000,ALERT,213.96,304.18,59.954,1490245203,"201051344000867","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,638211.8,638211.8,31548,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245265,1766135.00
03/23/2017 01:00,2,0.000,ALERT,213.29,302.98,59.959,1490245203,"201051344001093","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,639814.5,639814.5,31406,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490245266,1766136.00
03/23/2017 01:00,2,0.000,ALERT,213.51,304.48,59.975,1490245203,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,659401.9,659401.9,30898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245268,1766137.00
03/23/2017 01:00,2,0.000,ALERT,213.74,303.88,59.954,1490245203,"201051344000648","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,649012.1,649012.1,30966,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245270,1766138.00
03/23/2017 01:00,2,0.000,ALERT,213.74,304.78,59.959,1490245203,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,661480.4,661480.4,30879,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245272,1766139.00
03/23/2017 01:00,2,0.000,ALERT,213.74,304.48,59.959,1490245203,"201051344000983","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,652271.2,652271.2,31074,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245273,1766140.00
03/23/2017 01:00,2,0.000,ALERT,213.74,304.18,59.917,1490245203,"201051344001158","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,638268.4,638268.4,31426,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245275,1766141.00
03/23/2017 01:00,2,0.000,ALERT,214.19,304.78,59.949,1490245203,"201051344000576","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,652219.1,652219.1,30950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245277,1766142.00
03/23/2017 01:00,2,0.000,ALERT,212.83,301.77,59.954,1490245203,"274151322000087","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,850749.3,850749.3,31302,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490245279,1766143.00
03/23/2017 01:15,2,0.000,ALERT,213.06,302.37,59.975,1490246103,"201051344000645","219011344069620",0.00,-2.50,0,299.07,305.98,0.0,0.0,0.000,651342.1,651342.1,30989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246105,1766144.00
03/23/2017 01:15,2,0.000,ALERT,212.16,300.87,59.970,1490246103,"274151322000085","219011344069620",0.00,-2.50,0,297.57,307.48,0.0,0.0,0.000,876654.4,876654.4,30997,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246107,1766145.00
03/23/2017 01:15,2,0.000,ALERT,213.06,302.07,60.018,1490246103,"201051344000633","219011344069620",0.00,-3.00,0,297.57,305.68,0.0,0.0,0.000,637767.7,637767.7,31526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246109,1766146.00
03/23/2017 01:15,2,0.000,ALERT,212.83,302.98,59.975,1490246103,"201051344000469","219011344069620",0.00,-3.50,0,298.17,306.28,0.0,0.0,0.000,640393.5,640393.5,31486,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246110,1766147.00
03/23/2017 01:15,2,0.000,ALERT,212.16,301.47,59.965,1490246103,"201051344000646","219011344069620",0.00,-3.00,0,297.26,304.78,0.0,0.0,0.000,634215.7,634215.7,31390,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246112,1766148.00
03/23/2017 01:15,2,0.000,ALERT,211.70,301.47,59.970,1490246103,"274151322000052","219011344069620",0.00,-2.50,0,297.57,307.18,0.0,0.0,0.000,907410.5,907410.5,30766,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246114,1766149.00
03/23/2017 01:15,2,0.000,ALERT,212.38,301.77,59.959,1490246103,"201051344000585","219011344069620",0.00,-3.00,0,297.26,304.78,0.0,0.0,0.000,644752.4,644752.4,31550,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246116,1766150.00
03/23/2017 01:15,2,0.000,ALERT,212.16,301.77,59.959,1490246103,"201051344001230","219011344069620",0.00,-2.50,0,298.17,305.08,0.0,0.0,0.000,638528.2,638528.2,31265,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246118,1766151.00
03/23/2017 01:15,2,0.000,ALERT,212.61,302.07,59.965,1490246103,"201051344000582","219011344069620",0.00,-3.50,0,298.47,305.68,0.0,0.0,0.000,628567.5,628567.5,31464,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246119,1766152.00
03/23/2017 01:15,2,0.000,ALERT,211.93,301.17,59.959,1490246103,"201051344000955","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,646528.6,646528.6,31353,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246121,1766153.00
03/23/2017 01:15,2,0.000,ALERT,211.93,299.97,59.965,1490246103,"274151322000094","219011344069620",0.00,-3.50,0,297.26,306.58,0.0,0.0,0.000,740298.4,740298.4,32066,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246123,1766154.00
03/23/2017 01:15,2,0.000,ALERT,212.61,303.28,59.970,1490246103,"201051344000579","219011344069620",0.00,-2.50,0,299.67,306.88,0.0,0.0,0.000,657886.0,657886.0,31317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246125,1766155.00
03/23/2017 01:15,2,0.000,ALERT,212.16,301.77,59.959,1490246103,"201051344000890","219011344069620",0.00,-2.00,0,298.47,305.98,0.0,0.0,0.000,640323.4,640323.4,31473,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246127,1766156.00
03/23/2017 01:15,2,0.000,ALERT,212.38,301.17,60.002,1490246103,"201051344000438","219011344069620",0.00,-3.50,0,297.87,305.08,0.0,0.0,0.000,643232.2,643232.2,31445,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246128,1766157.00
03/23/2017 01:15,2,0.000,ALERT,212.61,301.17,59.970,1490246103,"201051344000417","219011344069620",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,614563.8,614563.8,31752,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246130,1766158.00
03/23/2017 01:15,2,0.000,ALERT,211.93,301.17,59.986,1490246103,"274151322000083","219011344069620",0.00,-2.50,0,297.87,307.48,0.0,0.0,0.000,898396.2,898396.2,30821,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246132,1766159.00
03/23/2017 01:15,2,0.000,ALERT,212.83,301.17,59.954,1490246103,"274151322000076","219011344069620",0.00,-2.50,0,297.57,307.48,0.0,0.0,0.000,957142.9,957142.9,30932,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246134,1766160.00
03/23/2017 01:15,2,0.000,ALERT,212.61,303.58,59.959,1490246103,"201051344000868","219011344069620",0.00,-3.00,0,299.67,306.88,0.0,0.0,0.000,639114.9,639114.9,31517,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246136,1766161.00
03/23/2017 01:15,2,0.000,ALERT,211.93,301.17,59.959,1490246103,"274151322000095","219011344069620",0.00,-3.50,0,298.77,308.09,0.0,0.0,0.000,948033.6,948033.6,31051,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246138,1766162.00
03/23/2017 01:15,2,0.000,ALERT,212.38,302.37,59.965,1490246103,"201051344000988","219011344069620",0.00,-2.50,0,296.66,305.68,0.0,0.0,0.000,589606.8,589606.8,31553,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246139,1766163.00
03/23/2017 01:15,2,0.000,ALERT,212.16,300.57,59.991,1490246103,"201051344001025","219011344069620",0.00,-3.50,0,297.26,305.38,0.0,0.0,0.000,642391.7,642391.7,31635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246141,1766164.00
03/23/2017 01:15,2,0.000,ALERT,212.38,302.37,59.954,1490246103,"201051344000458","219011344069620",0.00,-1.00,0,299.07,306.88,0.0,0.0,0.000,651337.8,651337.8,31144,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246143,1766165.00
03/23/2017 01:15,2,0.000,ALERT,213.06,302.37,59.917,1490246103,"201051344000853","219011344069620",0.00,-3.00,0,299.07,306.28,0.0,0.0,0.000,651582.6,651582.6,30984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246145,1766166.00
03/23/2017 01:15,2,0.000,ALERT,212.38,301.47,59.954,1490246103,"201051344000685","219011344069620",0.00,-2.50,0,297.87,304.78,0.0,0.0,0.000,643454.5,643454.5,31330,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246147,1766167.00
03/23/2017 01:15,2,0.000,ALERT,211.93,300.27,59.975,1490246103,"201051344000917","219011344069620",0.00,-1.50,0,296.36,304.48,0.0,0.0,0.000,640171.9,640171.9,31313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246148,1766168.00
03/23/2017 01:15,2,0.000,ALERT,212.61,301.47,59.954,1490246103,"201051344001145","219011344069620",0.00,-3.00,0,298.17,305.68,0.0,0.0,0.000,647989.4,647989.4,31160,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246150,1766169.00
03/23/2017 01:15,2,0.000,ALERT,212.38,300.87,59.975,1490246103,"201051344000651","219011344069620",0.00,-4.00,0,297.26,304.48,0.0,0.0,0.000,636568.2,636568.2,31520,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246152,1766170.00
03/23/2017 01:15,2,0.000,ALERT,211.48,299.97,59.949,1490246103,"274151322000088","219011344069620",0.00,-2.50,0,297.26,306.58,0.0,0.0,0.000,860635.3,860635.3,31040,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246154,1766171.00
03/23/2017 01:15,2,0.000,ALERT,212.61,299.67,59.949,1490246103,"274151322000068","219011344069620",0.00,-1.50,0,296.96,305.98,0.0,0.0,0.000,740763.7,740763.7,31991,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246156,1766172.00
03/23/2017 01:15,2,0.000,ALERT,211.70,300.87,59.959,1490246103,"201051344001135","219011344069620",0.00,-3.00,0,297.87,305.38,0.0,0.0,0.000,632492.5,632492.5,31538,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246158,1766173.00
03/23/2017 01:15,2,0.000,ALERT,212.16,302.98,59.959,1490246103,"201051344000594","219011344069620",0.00,-3.00,0,298.77,306.58,0.0,0.0,0.000,653011.9,653011.9,31391,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246160,1766174.00
03/23/2017 01:15,2,0.000,ALERT,212.38,301.17,59.959,1490246103,"201051344001203","219011344069620",0.00,-3.00,0,297.57,306.58,0.0,0.0,0.000,640930.6,640930.6,31591,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246161,1766175.00
03/23/2017 01:15,2,0.000,ALERT,211.70,300.57,59.954,1490246103,"274151322000054","219011344069620",0.00,-2.00,0,297.57,307.18,0.0,0.0,0.000,879087.4,879087.4,30939,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246163,1766176.00
03/23/2017 01:15,2,0.000,ALERT,212.61,301.77,59.965,1490246103,"201051344000867","219011344069620",0.00,-2.00,0,298.47,306.28,0.0,0.0,0.000,638211.8,638211.8,31550,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246165,1766177.00
03/23/2017 01:15,2,0.000,ALERT,212.16,301.17,59.954,1490246103,"201051344001093","219011344069620",0.00,-1.50,0,297.57,304.78,0.0,0.0,0.000,639814.5,639814.5,31408,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246167,1766178.00
03/23/2017 01:15,2,0.000,ALERT,212.38,302.37,59.981,1490246103,"201051344000900","219011344069620",0.00,-3.00,0,298.47,305.98,0.0,0.0,0.000,659401.9,659401.9,30900,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246168,1766179.00
03/23/2017 01:15,2,0.000,ALERT,212.61,301.77,59.981,1490246103,"201051344000648","219011344069620",0.00,-3.50,0,298.47,305.98,0.0,0.0,0.000,649012.1,649012.1,30968,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490246170,1766180.00
03/23/2017 01:15,2,0.000,ALERT,212.61,302.98,59.954,1490246103,"201051344000569","219011344069620",0.00,-2.50,0,299.67,306.88,0.0,0.0,0.000,661480.4,661480.4,30881,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246172,1766181.00
03/23/2017 01:15,2,0.000,ALERT,212.38,302.68,59.959,1490246103,"201051344000983","219011344069620",0.00,-2.50,0,299.37,306.58,0.0,0.0,0.000,652271.2,652271.2,31076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246174,1766182.00
03/23/2017 01:15,2,0.000,ALERT,212.61,302.37,59.959,1490246103,"201051344001158","219011344069620",0.00,-3.50,0,298.47,305.68,0.0,0.0,0.000,638268.4,638268.4,31428,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246176,1766183.00
03/23/2017 01:15,2,0.000,ALERT,213.06,302.98,59.965,1490246103,"201051344000576","219011344069620",0.00,-2.50,0,299.07,306.28,0.0,0.0,0.000,652219.1,652219.1,30952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246177,1766184.00
03/23/2017 01:15,2,0.000,ALERT,211.93,299.07,59.954,1490246103,"274151322000087","219011344069620",0.00,-2.00,0,296.66,306.28,0.0,0.0,0.000,850749.3,850749.3,31304,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490246179,1766185.00
03/23/2017 01:30,2,0.000,ALERT,213.06,302.37,59.965,1490247003,"201051344000645","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,651342.1,651342.1,30991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247005,1766186.00
03/23/2017 01:30,2,0.000,ALERT,211.93,299.97,59.954,1490247003,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,876654.4,876654.4,30999,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247007,1766187.00
03/23/2017 01:30,2,0.000,ALERT,213.06,302.07,59.986,1490247003,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,637767.7,637767.7,31528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247009,1766188.00
03/23/2017 01:30,2,0.000,ALERT,212.61,302.68,59.965,1490247003,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,640393.5,640393.5,31488,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247011,1766189.00
03/23/2017 01:30,2,0.000,ALERT,212.16,301.77,59.959,1490247003,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,634215.7,634215.7,31392,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247013,1766190.00
03/23/2017 01:30,2,0.000,ALERT,211.48,300.57,59.965,1490247003,"274151322000052","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,907410.5,907410.5,30768,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247014,1766191.00
03/23/2017 01:30,2,0.000,ALERT,212.61,302.07,59.991,1490247003,"201051344000585","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,644752.4,644752.4,31552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247016,1766192.00
03/23/2017 01:30,2,0.000,ALERT,212.38,302.37,60.007,1490247003,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,638528.2,638528.2,31267,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247018,1766193.00
03/23/2017 01:30,2,0.000,ALERT,213.06,302.98,59.970,1490247003,"201051344000582","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,628567.5,628567.5,31466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247020,1766194.00
03/23/2017 01:30,2,0.000,ALERT,212.16,301.77,59.970,1490247003,"201051344000955","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,646528.6,646528.6,31355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247022,1766195.00
03/23/2017 01:30,2,0.000,ALERT,211.70,299.67,59.965,1490247003,"274151322000094","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,740298.4,740298.4,32068,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247024,1766196.00
03/23/2017 01:30,2,0.000,ALERT,212.61,303.28,59.975,1490247003,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,657886.0,657886.0,31319,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247026,1766197.00
03/23/2017 01:30,2,0.000,ALERT,212.16,302.07,59.975,1490247003,"201051344000890","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,640323.4,640323.4,31475,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247027,1766198.00
03/23/2017 01:30,2,0.000,ALERT,212.38,301.77,59.970,1490247003,"201051344000438","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,643232.2,643232.2,31447,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247029,1766199.00
03/23/2017 01:30,2,0.000,ALERT,212.83,301.47,59.975,1490247003,"201051344000417","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,614563.8,614563.8,31754,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247031,1766200.00
03/23/2017 01:30,2,0.000,ALERT,211.70,300.57,59.954,1490247003,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,898396.2,898396.2,30823,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247033,1766201.00
03/23/2017 01:30,2,0.000,ALERT,212.16,300.27,59.970,1490247003,"274151322000076","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,957142.9,957142.9,30934,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247035,1766202.00
03/23/2017 01:30,2,0.000,ALERT,212.38,303.28,59.959,1490247003,"201051344000868","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,639114.9,639114.9,31519,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247037,1766203.00
03/23/2017 01:30,2,0.000,ALERT,211.48,300.87,59.944,1490247003,"274151322000095","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,948033.6,948033.6,31053,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247038,1766204.00
03/23/2017 01:30,2,0.000,ALERT,212.16,302.37,59.959,1490247003,"201051344000988","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,589606.8,589606.8,31555,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247040,1766205.00
03/23/2017 01:30,2,0.000,ALERT,212.38,301.17,59.986,1490247003,"201051344001025","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,642391.7,642391.7,31637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247042,1766206.00
03/23/2017 01:30,2,0.000,ALERT,212.16,302.37,59.959,1490247003,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,651337.8,651337.8,31146,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247044,1766207.00
03/23/2017 01:30,2,0.000,ALERT,212.83,302.37,59.954,1490247003,"201051344000853","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,651582.6,651582.6,30986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247046,1766208.00
03/23/2017 01:30,2,0.000,ALERT,212.61,301.77,59.959,1490247003,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,643454.5,643454.5,31332,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247047,1766209.00
03/23/2017 01:30,2,0.000,ALERT,212.38,300.87,59.965,1490247003,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,640171.9,640171.9,31315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247049,1766210.00
03/23/2017 01:30,2,0.000,ALERT,212.38,301.47,59.959,1490247003,"201051344001145","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,647989.4,647989.4,31162,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247051,1766211.00
03/23/2017 01:30,2,0.000,ALERT,212.38,300.87,59.965,1490247003,"201051344000651","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,636568.2,636568.2,31522,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247053,1766212.00
03/23/2017 01:30,2,0.000,ALERT,211.03,299.37,59.954,1490247003,"274151322000088","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,860635.3,860635.3,31042,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247054,1766213.00
03/23/2017 01:30,2,0.000,ALERT,212.16,298.77,59.965,1490247003,"274151322000068","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,740763.7,740763.7,31993,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247056,1766214.00
03/23/2017 01:30,2,0.000,ALERT,211.70,301.17,59.970,1490247003,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,632492.5,632492.5,31540,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247058,1766215.00
03/23/2017 01:30,2,0.000,ALERT,211.93,302.68,59.933,1490247003,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,653011.9,653011.9,31393,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247060,1766216.00
03/23/2017 01:30,2,0.000,ALERT,212.38,301.17,59.965,1490247003,"201051344001203","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,640930.6,640930.6,31593,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247062,1766217.00
03/23/2017 01:30,2,0.000,ALERT,211.48,300.87,59.959,1490247003,"274151322000054","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,879087.4,879087.4,30941,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247063,1766218.00
03/23/2017 01:30,2,0.000,ALERT,212.61,301.77,59.965,1490247003,"201051344000867","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,638211.8,638211.8,31552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247065,1766219.00
03/23/2017 01:30,2,0.000,ALERT,212.16,301.77,59.965,1490247003,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,639814.5,639814.5,31410,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247067,1766220.00
03/23/2017 01:30,2,0.000,ALERT,212.16,302.37,59.981,1490247003,"201051344000900","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,659401.9,659401.9,30902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247069,1766221.00
03/23/2017 01:30,2,0.000,ALERT,212.38,301.47,60.018,1490247003,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,649012.1,649012.1,30970,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247071,1766222.00
03/23/2017 01:30,2,0.000,ALERT,212.38,302.98,59.975,1490247003,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,661480.4,661480.4,30883,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247072,1766223.00
