ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 01:30,2,0.000,ALERT,212.38,302.37,59.954,1490247003,"201051344000983","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,652271.2,652271.2,31078,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247074,1766224.00
03/23/2017 01:30,2,0.000,ALERT,212.38,302.07,59.970,1490247003,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,638268.4,638268.4,31430,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247076,1766225.00
03/23/2017 01:30,2,0.000,ALERT,213.06,302.98,59.959,1490247003,"201051344000576","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,652219.1,652219.1,30954,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247078,1766226.00
03/23/2017 01:30,2,0.000,ALERT,211.70,299.67,59.975,1490247003,"274151322000087","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,850749.3,850749.3,31306,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247080,1766227.00
03/23/2017 01:45,2,0.000,ALERT,212.83,302.07,59.944,1490247903,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,651342.1,651342.1,30993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247905,1766228.00
03/23/2017 01:45,2,0.000,ALERT,211.70,299.97,59.959,1490247903,"274151322000085","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,876654.4,876654.4,31001,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247907,1766229.00
03/23/2017 01:45,2,0.000,ALERT,212.83,302.07,59.959,1490247903,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,637767.7,637767.7,31530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247909,1766230.00
03/23/2017 01:45,2,0.000,ALERT,212.38,302.07,59.949,1490247903,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,640393.5,640393.5,31490,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247911,1766231.00
03/23/2017 01:45,2,0.000,ALERT,211.93,301.47,59.954,1490247903,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,634215.7,634215.7,31394,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247913,1766232.00
03/23/2017 01:45,2,0.000,ALERT,211.48,299.67,59.944,1490247903,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,907410.5,907410.5,30770,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247915,1766233.00
03/23/2017 01:45,2,0.000,ALERT,212.16,301.77,59.959,1490247903,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,644752.4,644752.4,31554,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247917,1766234.00
03/23/2017 01:45,2,0.000,ALERT,212.38,302.37,59.954,1490247903,"201051344001230","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,638528.2,638528.2,31269,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247918,1766235.00
03/23/2017 01:45,2,0.000,ALERT,212.83,302.68,59.949,1490247903,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,628567.5,628567.5,31468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247920,1766236.00
03/23/2017 01:45,2,0.000,ALERT,211.93,301.77,59.965,1490247903,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,646528.6,646528.6,31357,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247922,1766237.00
03/23/2017 01:45,2,0.000,ALERT,211.70,299.97,59.922,1490247903,"274151322000094","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,740298.4,740298.4,32070,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247924,1766238.00
03/23/2017 01:45,2,0.000,ALERT,212.16,302.68,59.959,1490247903,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,657886.0,657886.0,31321,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247926,1766239.00
03/23/2017 01:45,2,0.000,ALERT,212.16,302.07,59.996,1490247903,"201051344000890","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,640323.4,640323.4,31477,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247927,1766240.00
03/23/2017 01:45,2,0.000,ALERT,212.38,301.77,59.954,1490247903,"201051344000438","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,643232.2,643232.2,31449,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247929,1766241.00
03/23/2017 01:45,2,0.000,ALERT,212.38,300.87,59.949,1490247903,"201051344000417","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,614563.8,614563.8,31756,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247931,1766242.00
03/23/2017 01:45,2,0.000,ALERT,211.93,300.57,59.949,1490247903,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,898396.2,898396.2,30825,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247933,1766243.00
03/23/2017 01:45,2,0.000,ALERT,212.61,300.57,59.938,1490247903,"274151322000076","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,957142.9,957142.9,30936,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247935,1766244.00
03/23/2017 01:45,2,0.000,ALERT,212.38,303.28,59.965,1490247903,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,639114.9,639114.9,31521,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247937,1766245.00
03/23/2017 01:45,2,0.000,ALERT,211.93,301.47,59.949,1490247903,"274151322000095","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,948033.6,948033.6,31055,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247939,1766246.00
03/23/2017 01:45,2,0.000,ALERT,212.38,302.37,59.965,1490247903,"201051344000988","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,589606.8,589606.8,31557,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247940,1766247.00
03/23/2017 01:45,2,0.000,ALERT,212.16,301.17,59.965,1490247903,"201051344001025","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,642391.7,642391.7,31639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247942,1766248.00
03/23/2017 01:45,2,0.000,ALERT,212.16,302.37,59.981,1490247903,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,651337.8,651337.8,31148,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247944,1766249.00
03/23/2017 01:45,2,0.000,ALERT,212.61,302.07,59.959,1490247903,"201051344000853","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,651582.6,651582.6,30988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247946,1766250.00
03/23/2017 01:45,2,0.000,ALERT,212.61,302.07,59.954,1490247903,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,643454.5,643454.5,31334,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247948,1766251.00
03/23/2017 01:45,2,0.000,ALERT,212.61,301.47,59.959,1490247903,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,640171.9,640171.9,31317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247950,1766252.00
03/23/2017 01:45,2,0.000,ALERT,212.16,301.47,60.012,1490247903,"201051344001145","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,647989.4,647989.4,31164,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247951,1766253.00
03/23/2017 01:45,2,0.000,ALERT,212.38,301.17,59.965,1490247903,"201051344000651","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,636568.2,636568.2,31524,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247953,1766254.00
03/23/2017 01:45,2,0.000,ALERT,211.25,299.67,59.959,1490247903,"274151322000088","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,860635.3,860635.3,31044,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247955,1766255.00
03/23/2017 01:45,2,0.000,ALERT,212.61,300.27,59.959,1490247903,"274151322000068","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,740763.7,740763.7,31995,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247957,1766256.00
03/23/2017 01:45,2,0.000,ALERT,211.93,301.47,59.970,1490247903,"201051344001135","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,632492.5,632492.5,31542,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247958,1766257.00
03/23/2017 01:45,2,0.000,ALERT,211.93,302.98,59.917,1490247903,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,653011.9,653011.9,31395,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247960,1766258.00
03/23/2017 01:45,2,0.000,ALERT,212.38,301.47,59.965,1490247903,"201051344001203","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,640930.6,640930.6,31595,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247962,1766259.00
03/23/2017 01:45,2,0.000,ALERT,211.48,300.27,59.954,1490247903,"274151322000054","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,879087.4,879087.4,30943,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247964,1766260.00
03/23/2017 01:45,2,0.000,ALERT,212.61,302.07,59.949,1490247903,"201051344000867","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,638211.8,638211.8,31554,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247966,1766261.00
03/23/2017 01:45,2,0.000,ALERT,212.16,301.77,59.959,1490247903,"201051344001093","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,639814.5,639814.5,31412,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247967,1766262.00
03/23/2017 01:45,2,0.000,ALERT,212.16,302.68,59.959,1490247903,"201051344000900","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,659401.9,659401.9,30904,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247969,1766263.00
03/23/2017 01:45,2,0.000,ALERT,212.38,301.77,59.954,1490247903,"201051344000648","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,649012.1,649012.1,30972,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490247971,1766264.00
03/23/2017 01:45,2,0.000,ALERT,212.16,302.68,59.965,1490247903,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,661480.4,661480.4,30885,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247973,1766265.00
03/23/2017 01:45,2,0.000,ALERT,212.38,302.68,59.959,1490247903,"201051344000983","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,652271.2,652271.2,31080,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247975,1766266.00
03/23/2017 01:45,2,0.000,ALERT,212.61,302.37,59.954,1490247903,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,638268.4,638268.4,31432,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247976,1766267.00
03/23/2017 01:45,2,0.000,ALERT,212.83,302.98,59.938,1490247903,"201051344000576","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,652219.1,652219.1,30956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247978,1766268.00
03/23/2017 01:45,2,0.000,ALERT,211.93,299.37,59.954,1490247903,"274151322000087","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,850749.3,850749.3,31308,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490247980,1766269.00
03/23/2017 02:00,2,0.000,ALERT,213.06,302.68,59.991,1490248803,"201051344000645","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,651342.1,651342.1,30995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248805,1766270.00
03/23/2017 02:00,2,0.000,ALERT,211.93,300.27,59.954,1490248803,"274151322000085","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,876654.4,876654.4,31003,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248807,1766271.00
03/23/2017 02:00,2,0.000,ALERT,213.29,302.68,59.954,1490248803,"201051344000633","219011344069620",0.00,-3.00,0,297.57,304.18,0.0,0.0,0.000,637767.7,637767.7,31532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248809,1766272.00
03/23/2017 02:00,2,0.000,ALERT,212.83,303.28,59.954,1490248803,"201051344000469","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,640393.5,640393.5,31492,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248811,1766273.00
03/23/2017 02:00,2,0.000,ALERT,211.93,301.17,59.959,1490248803,"201051344000646","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,634215.7,634215.7,31396,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248812,1766274.00
03/23/2017 02:00,2,0.000,ALERT,211.70,299.97,59.954,1490248803,"274151322000052","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,907410.5,907410.5,30772,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248814,1766275.00
03/23/2017 02:00,2,0.000,ALERT,212.16,301.47,59.954,1490248803,"201051344000585","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,644752.4,644752.4,31556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248816,1766276.00
03/23/2017 02:00,2,0.000,ALERT,211.93,301.47,59.959,1490248803,"201051344001230","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,638528.2,638528.2,31271,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248818,1766277.00
03/23/2017 02:00,2,0.000,ALERT,212.38,302.07,59.959,1490248803,"201051344000582","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,628567.5,628567.5,31470,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248820,1766278.00
03/23/2017 02:00,2,0.000,ALERT,211.48,300.87,59.917,1490248803,"201051344000955","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,646528.6,646528.6,31359,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248821,1766279.00
03/23/2017 02:00,2,0.000,ALERT,211.93,299.97,59.959,1490248803,"274151322000094","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,740298.4,740298.4,32072,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248823,1766280.00
03/23/2017 02:00,2,0.000,ALERT,212.38,303.28,60.002,1490248803,"201051344000579","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,657886.0,657886.0,31323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248825,1766281.00
03/23/2017 02:00,2,0.000,ALERT,211.70,301.47,59.965,1490248803,"201051344000890","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,640323.4,640323.4,31479,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248827,1766282.00
03/23/2017 02:00,2,0.000,ALERT,211.93,301.17,59.981,1490248803,"201051344000438","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,643232.2,643232.2,31451,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248828,1766283.00
03/23/2017 02:00,2,0.000,ALERT,212.16,300.57,59.965,1490248803,"201051344000417","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,614563.8,614563.8,31758,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248830,1766284.00
03/23/2017 02:00,2,0.000,ALERT,212.16,301.17,59.970,1490248803,"274151322000083","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,898396.2,898396.2,30827,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248832,1766285.00
03/23/2017 02:00,2,0.000,ALERT,212.61,300.27,59.954,1490248803,"274151322000076","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,957142.9,957142.9,30938,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248834,1766286.00
03/23/2017 02:00,2,0.000,ALERT,212.38,303.58,59.970,1490248803,"201051344000868","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,639114.9,639114.9,31523,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248836,1766287.00
03/23/2017 02:00,2,0.000,ALERT,212.16,302.07,59.965,1490248803,"274151322000095","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,948033.6,948033.6,31057,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248837,1766288.00
03/23/2017 02:00,2,0.000,ALERT,212.38,302.98,59.959,1490248803,"201051344000988","219011344069620",0.00,-2.00,0,296.66,304.48,0.0,0.0,0.000,589606.8,589606.8,31559,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248839,1766289.00
03/23/2017 02:00,2,0.000,ALERT,211.70,300.27,59.959,1490248803,"201051344001025","219011344069620",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,642391.7,642391.7,31641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248841,1766290.00
03/23/2017 02:00,2,0.000,ALERT,212.38,302.98,59.965,1490248803,"201051344000458","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,651337.8,651337.8,31150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248843,1766291.00
03/23/2017 02:00,2,0.000,ALERT,213.06,302.98,59.959,1490248803,"201051344000853","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,651582.6,651582.6,30990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248845,1766292.00
03/23/2017 02:00,2,0.000,ALERT,212.38,301.47,59.970,1490248803,"201051344000685","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,643454.5,643454.5,31336,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248847,1766293.00
03/23/2017 02:00,2,0.000,ALERT,212.38,301.17,59.959,1490248803,"201051344000917","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,640171.9,640171.9,31319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248848,1766294.00
03/23/2017 02:00,2,0.000,ALERT,212.16,301.47,59.959,1490248803,"201051344001145","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,647989.4,647989.4,31166,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248850,1766295.00
03/23/2017 02:00,2,0.000,ALERT,211.93,300.57,59.970,1490248803,"201051344000651","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,636568.2,636568.2,31526,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248852,1766296.00
03/23/2017 02:00,2,0.000,ALERT,211.70,300.27,59.981,1490248803,"274151322000088","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,860635.3,860635.3,31046,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248854,1766297.00
03/23/2017 02:00,2,0.000,ALERT,212.38,299.97,59.965,1490248803,"274151322000068","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,740763.7,740763.7,31997,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248856,1766298.00
03/23/2017 02:00,2,0.000,ALERT,211.70,301.17,59.970,1490248803,"201051344001135","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,632492.5,632492.5,31544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248858,1766299.00
03/23/2017 02:00,2,0.000,ALERT,212.16,303.28,59.917,1490248803,"201051344000594","219011344069620",0.00,-3.00,0,298.77,305.08,0.0,0.0,0.000,653011.9,653011.9,31397,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248859,1766300.00
03/23/2017 02:00,2,0.000,ALERT,212.16,301.17,59.949,1490248803,"201051344001203","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,640930.6,640930.6,31597,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248861,1766301.00
03/23/2017 02:00,2,0.000,ALERT,211.70,300.57,59.933,1490248803,"274151322000054","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,879087.4,879087.4,30945,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490248863,1766302.00
03/23/2017 02:00,2,0.000,ALERT,212.83,302.37,59.954,1490248803,"201051344000867","219011344069620",0.00,-2.00,0,298.47,305.08,0.0,0.0,0.000,638211.8,638211.8,31556,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248865,1766303.00
03/23/2017 02:00,2,0.000,ALERT,211.70,300.87,59.996,1490248803,"201051344001093","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,639814.5,639814.5,31414,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248866,1766304.00
03/23/2017 02:00,2,0.000,ALERT,212.38,302.98,59.922,1490248803,"201051344000900","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,659401.9,659401.9,30906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248868,1766305.00
03/23/2017 02:00,2,0.000,ALERT,212.83,302.07,59.907,1490248803,"201051344000648","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,649012.1,649012.1,30974,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248870,1766306.00
03/23/2017 02:00,2,0.000,ALERT,212.61,303.58,59.954,1490248803,"201051344000569","219011344069620",0.00,-2.50,0,299.67,305.68,0.0,0.0,0.000,661480.4,661480.4,30887,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248872,1766307.00
03/23/2017 02:00,2,0.000,ALERT,212.61,302.98,59.954,1490248803,"201051344000983","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,652271.2,652271.2,31082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248874,1766308.00
03/23/2017 02:00,2,0.000,ALERT,212.61,302.98,59.970,1490248803,"201051344001158","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,638268.4,638268.4,31434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248875,1766309.00
03/23/2017 02:00,2,0.000,ALERT,213.06,303.58,59.981,1490248803,"201051344000576","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,652219.1,652219.1,30958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248877,1766310.00
03/23/2017 02:00,2,0.000,ALERT,212.16,299.67,59.954,1490248803,"274151322000087","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,850749.3,850749.3,31310,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490248879,1766311.00
03/23/2017 02:15,2,0.000,ALERT,212.83,302.07,59.959,1490249703,"201051344000645","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,651342.1,651342.1,30997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249705,1766312.00
03/23/2017 02:15,2,0.000,ALERT,211.93,299.97,59.965,1490249703,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,876654.4,876654.4,31005,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249707,1766313.00
03/23/2017 02:15,2,0.000,ALERT,213.06,302.07,59.959,1490249703,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,637767.7,637767.7,31534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249709,1766314.00
03/23/2017 02:15,2,0.000,ALERT,212.38,302.07,59.965,1490249703,"201051344000469","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,640393.5,640393.5,31494,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249711,1766315.00
03/23/2017 02:15,2,0.000,ALERT,211.93,301.17,59.965,1490249703,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,634215.7,634215.7,31398,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249713,1766316.00
03/23/2017 02:15,2,0.000,ALERT,211.48,300.57,59.954,1490249703,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,907410.5,907410.5,30774,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249714,1766317.00
03/23/2017 02:15,2,0.000,ALERT,211.93,301.17,59.933,1490249703,"201051344000585","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,644752.4,644752.4,31558,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490249716,1766318.00
03/23/2017 02:15,2,0.000,ALERT,211.93,301.77,59.965,1490249703,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,638528.2,638528.2,31273,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249718,1766319.00
03/23/2017 02:15,2,0.000,ALERT,212.38,302.07,59.975,1490249703,"201051344000582","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,628567.5,628567.5,31472,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249720,1766320.00
03/23/2017 02:15,2,0.000,ALERT,211.48,301.17,59.970,1490249703,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,646528.6,646528.6,31361,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490249722,1766321.00
03/23/2017 02:15,2,0.000,ALERT,211.70,299.67,59.959,1490249703,"274151322000094","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,740298.4,740298.4,32074,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249724,1766322.00
03/23/2017 02:15,2,0.000,ALERT,212.16,302.37,59.949,1490249703,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,657886.0,657886.0,31325,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490249725,1766323.00
03/23/2017 02:15,2,0.000,ALERT,211.70,301.47,60.018,1490249703,"201051344000890","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,640323.4,640323.4,31481,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249727,1766324.00
03/23/2017 02:15,2,0.000,ALERT,212.16,301.17,59.938,1490249703,"201051344000438","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,643232.2,643232.2,31453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249729,1766325.00
03/23/2017 02:15,2,0.000,ALERT,212.16,300.57,59.965,1490249703,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,614563.8,614563.8,31760,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249731,1766326.00
03/23/2017 02:15,2,0.000,ALERT,211.70,300.87,59.949,1490249703,"274151322000083","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,898396.2,898396.2,30829,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249733,1766327.00
03/23/2017 02:15,2,0.000,ALERT,212.16,299.97,59.965,1490249703,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,957142.9,957142.9,30940,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249734,1766328.00
03/23/2017 02:15,2,0.000,ALERT,211.93,302.68,59.970,1490249703,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,639114.9,639114.9,31525,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249736,1766329.00
03/23/2017 02:15,2,0.000,ALERT,211.70,301.17,59.975,1490249703,"274151322000095","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,948033.6,948033.6,31059,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249738,1766330.00
03/23/2017 02:15,2,0.000,ALERT,211.93,302.07,59.975,1490249703,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,589606.8,589606.8,31561,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249740,1766331.00
03/23/2017 02:15,2,0.000,ALERT,211.70,300.27,59.975,1490249703,"201051344001025","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,642391.7,642391.7,31643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249742,1766332.00
03/23/2017 02:15,2,0.000,ALERT,212.16,302.37,59.981,1490249703,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,651337.8,651337.8,31152,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249743,1766333.00
03/23/2017 02:15,2,0.000,ALERT,212.83,302.37,59.975,1490249703,"201051344000853","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,651582.6,651582.6,30992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249745,1766334.00
03/23/2017 02:15,2,0.000,ALERT,212.38,301.17,59.986,1490249703,"201051344000685","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,643454.5,643454.5,31338,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249747,1766335.00
03/23/2017 02:15,2,0.000,ALERT,212.38,301.17,59.981,1490249703,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,640171.9,640171.9,31321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249749,1766336.00
03/23/2017 02:15,2,0.000,ALERT,212.61,301.77,59.975,1490249703,"201051344001145","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,647989.4,647989.4,31168,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249751,1766337.00
03/23/2017 02:15,2,0.000,ALERT,212.16,300.57,59.981,1490249703,"201051344000651","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,636568.2,636568.2,31528,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249753,1766338.00
03/23/2017 02:15,2,0.000,ALERT,211.25,300.57,60.007,1490249703,"274151322000088","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,860635.3,860635.3,31048,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249754,1766339.00
03/23/2017 02:15,2,0.000,ALERT,212.38,299.67,59.970,1490249703,"274151322000068","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,740763.7,740763.7,31999,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249756,1766340.00
03/23/2017 02:15,2,0.000,ALERT,211.70,301.47,59.981,1490249703,"201051344001135","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,632492.5,632492.5,31546,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490249758,1766341.00
03/23/2017 02:15,2,0.000,ALERT,211.93,302.98,60.007,1490249703,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,653011.9,653011.9,31399,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490249760,1766342.00
03/23/2017 02:15,2,0.000,ALERT,212.38,301.17,59.975,1490249703,"201051344001203","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,640930.6,640930.6,31599,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249762,1766343.00
03/23/2017 02:15,2,0.000,ALERT,211.25,300.87,59.959,1490249703,"274151322000054","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,879087.4,879087.4,30947,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249763,1766344.00
03/23/2017 02:15,2,0.000,ALERT,212.61,301.77,59.944,1490249703,"201051344000867","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,638211.8,638211.8,31558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249765,1766345.00
03/23/2017 02:15,2,0.000,ALERT,211.93,301.17,59.981,1490249703,"201051344001093","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,639814.5,639814.5,31416,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249767,1766346.00
03/23/2017 02:15,2,0.000,ALERT,212.16,302.07,59.981,1490249703,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,659401.9,659401.9,30908,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249769,1766347.00
03/23/2017 02:15,2,0.000,ALERT,212.61,301.77,59.959,1490249703,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,649012.1,649012.1,30976,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249771,1766348.00
03/23/2017 02:15,2,0.000,ALERT,212.38,302.98,59.981,1490249703,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,661480.4,661480.4,30889,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249772,1766349.00
03/23/2017 02:15,2,0.000,ALERT,212.38,302.98,59.959,1490249703,"201051344000983","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,652271.2,652271.2,31084,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249774,1766350.00
03/23/2017 02:15,2,0.000,ALERT,212.38,302.07,59.922,1490249703,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,638268.4,638268.4,31436,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249776,1766351.00
03/23/2017 02:15,2,0.000,ALERT,212.83,302.98,59.970,1490249703,"201051344000576","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,652219.1,652219.1,30960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249778,1766352.00
03/23/2017 02:15,2,0.000,ALERT,211.93,299.37,59.991,1490249703,"274151322000087","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,850749.3,850749.3,31312,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490249780,1766353.00
03/23/2017 02:30,2,0.000,ALERT,213.06,302.37,59.959,1490250603,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,651342.1,651342.1,30999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250605,1766354.00
03/23/2017 02:30,2,0.000,ALERT,211.93,300.27,59.965,1490250603,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,876654.4,876654.4,31007,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250606,1766355.00
03/23/2017 02:30,2,0.000,ALERT,213.06,302.37,59.970,1490250603,"201051344000633","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,637767.7,637767.7,31536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250608,1766356.00
03/23/2017 02:30,2,0.000,ALERT,212.61,302.37,59.949,1490250603,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,640393.5,640393.5,31496,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250610,1766357.00
03/23/2017 02:30,2,0.000,ALERT,212.16,301.77,59.954,1490250603,"201051344000646","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,634215.7,634215.7,31400,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250612,1766358.00
03/23/2017 02:30,2,0.000,ALERT,211.48,301.17,59.949,1490250603,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,907410.5,907410.5,30776,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250614,1766359.00
03/23/2017 02:30,2,0.000,ALERT,212.38,302.07,59.944,1490250603,"201051344000585","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,644752.4,644752.4,31560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250616,1766360.00
03/23/2017 02:30,2,0.000,ALERT,212.38,302.37,59.954,1490250603,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,638528.2,638528.2,31275,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250618,1766361.00
03/23/2017 02:30,2,0.000,ALERT,212.83,302.68,59.954,1490250603,"201051344000582","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,628567.5,628567.5,31474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250619,1766362.00
03/23/2017 02:30,2,0.000,ALERT,211.93,302.07,59.949,1490250603,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,646528.6,646528.6,31363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250621,1766363.00
03/23/2017 02:30,2,0.000,ALERT,211.93,300.27,59.965,1490250603,"274151322000094","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,740298.4,740298.4,32076,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250623,1766364.00
03/23/2017 02:30,2,0.000,ALERT,212.61,302.98,59.949,1490250603,"201051344000579","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,657886.0,657886.0,31327,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250625,1766365.00
03/23/2017 02:30,2,0.000,ALERT,212.16,302.37,59.954,1490250603,"201051344000890","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,640323.4,640323.4,31483,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250626,1766366.00
03/23/2017 02:30,2,0.000,ALERT,212.61,302.07,59.959,1490250603,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,643232.2,643232.2,31455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250628,1766367.00
03/23/2017 02:30,2,0.000,ALERT,212.61,301.17,59.928,1490250603,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,614563.8,614563.8,31762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250630,1766368.00
