ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 02:30,2,0.000,ALERT,211.93,301.17,59.949,1490250603,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,898396.2,898396.2,30831,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250632,1766369.00
03/23/2017 02:30,2,0.000,ALERT,212.38,299.97,59.986,1490250603,"274151322000076","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,957142.9,957142.9,30942,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250634,1766370.00
03/23/2017 02:30,2,0.000,ALERT,212.38,302.98,59.954,1490250603,"201051344000868","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,639114.9,639114.9,31527,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250635,1766371.00
03/23/2017 02:30,2,0.000,ALERT,211.93,301.17,59.949,1490250603,"274151322000095","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,948033.6,948033.6,31061,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250637,1766372.00
03/23/2017 02:30,2,0.000,ALERT,212.38,302.37,59.938,1490250603,"201051344000988","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,589606.8,589606.8,31563,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250639,1766373.00
03/23/2017 02:30,2,0.000,ALERT,212.16,300.87,59.949,1490250603,"201051344001025","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,642391.7,642391.7,31645,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250641,1766374.00
03/23/2017 02:30,2,0.000,ALERT,212.38,302.68,59.965,1490250603,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,651337.8,651337.8,31154,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250643,1766375.00
03/23/2017 02:30,2,0.000,ALERT,213.29,302.68,59.949,1490250603,"201051344000853","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,651582.6,651582.6,30994,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250645,1766376.00
03/23/2017 02:30,2,0.000,ALERT,212.61,301.77,59.944,1490250603,"201051344000685","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,643454.5,643454.5,31340,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250646,1766377.00
03/23/2017 02:30,2,0.000,ALERT,212.61,301.17,59.938,1490250603,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,640171.9,640171.9,31323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250648,1766378.00
03/23/2017 02:30,2,0.000,ALERT,212.83,302.07,59.901,1490250603,"201051344001145","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,647989.4,647989.4,31170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250650,1766379.00
03/23/2017 02:30,2,0.000,ALERT,212.61,301.17,59.954,1490250603,"201051344000651","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,636568.2,636568.2,31530,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250652,1766380.00
03/23/2017 02:30,2,0.000,ALERT,211.48,299.97,59.949,1490250603,"274151322000088","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,860635.3,860635.3,31050,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250654,1766381.00
03/23/2017 02:30,2,0.000,ALERT,212.38,299.37,59.949,1490250603,"274151322000068","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,740763.7,740763.7,32001,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250655,1766382.00
03/23/2017 02:30,2,0.000,ALERT,211.93,301.77,59.944,1490250603,"201051344001135","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,632492.5,632492.5,31548,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250657,1766383.00
03/23/2017 02:30,2,0.000,ALERT,212.16,302.98,60.002,1490250603,"201051344000594","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,653011.9,653011.9,31401,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250659,1766384.00
03/23/2017 02:30,2,0.000,ALERT,212.38,301.47,59.965,1490250603,"201051344001203","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,640930.6,640930.6,31601,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250661,1766385.00
03/23/2017 02:30,2,0.000,ALERT,211.70,300.27,59.949,1490250603,"274151322000054","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,879087.4,879087.4,30949,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250663,1766386.00
03/23/2017 02:30,2,0.000,ALERT,212.61,302.07,59.949,1490250603,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,638211.8,638211.8,31560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250664,1766387.00
03/23/2017 02:30,2,0.000,ALERT,212.16,301.77,59.949,1490250603,"201051344001093","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,639814.5,639814.5,31418,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490250666,1766388.00
03/23/2017 02:30,2,0.000,ALERT,212.38,302.37,59.949,1490250603,"201051344000900","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,659401.9,659401.9,30910,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250668,1766389.00
03/23/2017 02:30,2,0.000,ALERT,212.61,301.77,59.954,1490250603,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,649012.1,649012.1,30978,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250670,1766390.00
03/23/2017 02:30,2,0.000,ALERT,212.61,302.98,59.933,1490250603,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,661480.4,661480.4,30891,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250672,1766391.00
03/23/2017 02:30,2,0.000,ALERT,212.38,302.37,59.959,1490250603,"201051344000983","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,652271.2,652271.2,31086,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250673,1766392.00
03/23/2017 02:30,2,0.000,ALERT,212.83,302.68,59.954,1490250603,"201051344001158","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,638268.4,638268.4,31438,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250675,1766393.00
03/23/2017 02:30,2,0.000,ALERT,212.83,302.68,59.949,1490250603,"201051344000576","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,652219.1,652219.1,30962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250677,1766394.00
03/23/2017 02:30,2,0.000,ALERT,211.70,299.07,59.949,1490250603,"274151322000087","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,850749.3,850749.3,31314,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490250679,1766395.00
03/23/2017 02:45,2,0.000,ALERT,212.83,302.07,59.917,1490251503,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,651342.1,651342.1,31001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251505,1766396.00
03/23/2017 02:45,2,0.000,ALERT,211.93,300.57,59.970,1490251503,"274151322000085","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,876654.4,876654.4,31009,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251507,1766397.00
03/23/2017 02:45,2,0.000,ALERT,213.29,302.37,59.954,1490251503,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,637767.7,637767.7,31538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251509,1766398.00
03/23/2017 02:45,2,0.000,ALERT,212.61,302.37,59.912,1490251503,"201051344000469","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,640393.5,640393.5,31498,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490251511,1766399.00
03/23/2017 02:45,2,0.000,ALERT,212.16,301.47,59.959,1490251503,"201051344000646","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,634215.7,634215.7,31402,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251512,1766400.00
03/23/2017 02:45,2,0.000,ALERT,211.48,301.17,59.954,1490251503,"274151322000052","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,907410.5,907410.5,30778,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251514,1766401.00
03/23/2017 02:45,2,0.000,ALERT,212.38,301.77,59.975,1490251503,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,644752.4,644752.4,31562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251516,1766402.00
03/23/2017 02:45,2,0.000,ALERT,212.38,302.07,59.965,1490251503,"201051344001230","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,638528.2,638528.2,31277,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490251518,1766403.00
03/23/2017 02:45,2,0.000,ALERT,212.83,302.68,59.959,1490251503,"201051344000582","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,628567.5,628567.5,31476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490251520,1766404.00
03/23/2017 02:45,2,0.000,ALERT,211.93,301.77,59.959,1490251503,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,646528.6,646528.6,31365,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251521,1766405.00
03/23/2017 02:45,2,0.000,ALERT,211.70,299.97,59.954,1490251503,"274151322000094","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,740298.4,740298.4,32078,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251523,1766406.00
03/23/2017 02:45,2,0.000,ALERT,212.61,303.28,59.944,1490251503,"201051344000579","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,657886.0,657886.0,31329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251525,1766407.00
03/23/2017 02:45,2,0.000,ALERT,212.16,302.07,59.933,1490251503,"201051344000890","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,640323.4,640323.4,31485,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251527,1766408.00
03/23/2017 02:45,2,0.000,ALERT,212.38,301.77,59.970,1490251503,"201051344000438","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,643232.2,643232.2,31457,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251529,1766409.00
03/23/2017 02:45,2,0.000,ALERT,212.61,301.47,59.928,1490251503,"201051344000417","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,614563.8,614563.8,31764,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251530,1766410.00
03/23/2017 02:45,2,0.000,ALERT,211.93,300.87,59.949,1490251503,"274151322000083","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,898396.2,898396.2,30833,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251532,1766411.00
03/23/2017 02:45,2,0.000,ALERT,212.61,300.87,59.959,1490251503,"274151322000076","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,957142.9,957142.9,30944,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251534,1766412.00
03/23/2017 02:45,2,0.000,ALERT,212.38,303.28,59.959,1490251503,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,639114.9,639114.9,31529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251536,1766413.00
03/23/2017 02:45,2,0.000,ALERT,211.93,302.07,59.954,1490251503,"274151322000095","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,948033.6,948033.6,31063,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251538,1766414.00
03/23/2017 02:45,2,0.000,ALERT,212.38,302.68,59.965,1490251503,"201051344000988","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,589606.8,589606.8,31565,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251540,1766415.00
03/23/2017 02:45,2,0.000,ALERT,212.16,301.17,59.981,1490251503,"201051344001025","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,642391.7,642391.7,31647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251541,1766416.00
03/23/2017 02:45,2,0.000,ALERT,212.61,302.98,59.965,1490251503,"201051344000458","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,651337.8,651337.8,31156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251543,1766417.00
03/23/2017 02:45,2,0.000,ALERT,213.06,302.68,59.970,1490251503,"201051344000853","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,651582.6,651582.6,30996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490251545,1766418.00
03/23/2017 02:45,2,0.000,ALERT,212.61,302.07,60.002,1490251503,"201051344000685","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,643454.5,643454.5,31342,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251547,1766419.00
03/23/2017 02:45,2,0.000,ALERT,212.83,301.77,59.975,1490251503,"201051344000917","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,640171.9,640171.9,31325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251549,1766420.00
03/23/2017 02:45,2,0.000,ALERT,212.83,302.37,59.975,1490251503,"201051344001145","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,647989.4,647989.4,31172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251550,1766421.00
03/23/2017 02:45,2,0.000,ALERT,212.61,301.17,59.965,1490251503,"201051344000651","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,636568.2,636568.2,31532,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251552,1766422.00
03/23/2017 02:45,2,0.000,ALERT,211.25,300.27,59.922,1490251503,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,860635.3,860635.3,31052,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251554,1766423.00
03/23/2017 02:45,2,0.000,ALERT,212.61,299.67,59.959,1490251503,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,740763.7,740763.7,32003,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251556,1766424.00
03/23/2017 02:45,2,0.000,ALERT,212.16,301.77,59.965,1490251503,"201051344001135","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,632492.5,632492.5,31550,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251558,1766425.00
03/23/2017 02:45,2,0.000,ALERT,212.16,303.58,59.933,1490251503,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,653011.9,653011.9,31403,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251559,1766426.00
03/23/2017 02:45,2,0.000,ALERT,212.38,301.47,59.965,1490251503,"201051344001203","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,640930.6,640930.6,31603,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251561,1766427.00
03/23/2017 02:45,2,0.000,ALERT,211.48,299.97,60.002,1490251503,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,879087.4,879087.4,30951,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490251563,1766428.00
03/23/2017 02:45,2,0.000,ALERT,212.83,302.98,59.981,1490251503,"201051344000867","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,638211.8,638211.8,31562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251565,1766429.00
03/23/2017 02:45,2,0.000,ALERT,212.38,301.77,59.970,1490251503,"201051344001093","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,639814.5,639814.5,31420,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490251567,1766430.00
03/23/2017 02:45,2,0.000,ALERT,212.38,302.68,59.981,1490251503,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,659401.9,659401.9,30912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251569,1766431.00
03/23/2017 02:45,2,0.000,ALERT,212.83,302.07,59.970,1490251503,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,649012.1,649012.1,30980,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490251570,1766432.00
03/23/2017 02:45,2,0.000,ALERT,212.61,303.28,59.975,1490251503,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,661480.4,661480.4,30893,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251572,1766433.00
03/23/2017 02:45,2,0.000,ALERT,212.61,303.28,59.981,1490251503,"201051344000983","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,652271.2,652271.2,31088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490251574,1766434.00
03/23/2017 02:45,2,0.000,ALERT,212.61,302.68,60.018,1490251503,"201051344001158","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,638268.4,638268.4,31440,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251576,1766435.00
03/23/2017 02:45,2,0.000,ALERT,213.06,303.28,59.975,1490251503,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,652219.1,652219.1,30964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490251578,1766436.00
03/23/2017 02:45,2,0.000,ALERT,211.93,300.27,59.975,1490251503,"274151322000087","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,850749.3,850749.3,31316,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490251579,1766437.00
03/23/2017 03:00,2,0.000,ALERT,213.29,303.58,59.965,1490252403,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,651342.1,651342.1,31003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252405,1766438.00
03/23/2017 03:00,2,0.000,ALERT,212.16,301.17,59.965,1490252403,"274151322000085","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,876654.4,876654.4,31011,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252407,1766439.00
03/23/2017 03:00,2,0.000,ALERT,213.29,302.98,59.938,1490252403,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,637767.7,637767.7,31540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252409,1766440.00
03/23/2017 03:00,2,0.000,ALERT,212.83,302.98,59.965,1490252403,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,640393.5,640393.5,31500,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252411,1766441.00
03/23/2017 03:00,2,0.000,ALERT,212.16,301.77,59.975,1490252403,"201051344000646","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,634215.7,634215.7,31404,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252413,1766442.00
03/23/2017 03:00,2,0.000,ALERT,211.70,301.17,59.991,1490252403,"274151322000052","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,907410.5,907410.5,30780,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252414,1766443.00
03/23/2017 03:00,2,0.000,ALERT,212.61,302.37,59.959,1490252403,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,644752.4,644752.4,31564,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252416,1766444.00
03/23/2017 03:00,2,0.000,ALERT,212.16,302.07,59.917,1490252403,"201051344001230","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,638528.2,638528.2,31279,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252418,1766445.00
03/23/2017 03:00,2,0.000,ALERT,212.61,302.68,59.965,1490252403,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,628567.5,628567.5,31478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252420,1766446.00
03/23/2017 03:00,2,0.000,ALERT,212.16,302.07,59.965,1490252403,"201051344000955","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,646528.6,646528.6,31367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252422,1766447.00
03/23/2017 03:00,2,0.000,ALERT,212.16,300.57,59.959,1490252403,"274151322000094","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,740298.4,740298.4,32080,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252424,1766448.00
03/23/2017 03:00,2,0.000,ALERT,212.61,303.58,59.970,1490252403,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,657886.0,657886.0,31331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252425,1766449.00
03/23/2017 03:00,2,0.000,ALERT,211.93,301.77,59.965,1490252403,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,640323.4,640323.4,31487,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252427,1766450.00
03/23/2017 03:00,2,0.000,ALERT,212.38,301.77,59.981,1490252403,"201051344000438","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,643232.2,643232.2,31459,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490252429,1766451.00
03/23/2017 03:00,2,0.000,ALERT,212.61,301.17,59.970,1490252403,"201051344000417","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,614563.8,614563.8,31766,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252431,1766452.00
03/23/2017 03:00,2,0.000,ALERT,212.16,302.07,59.959,1490252403,"274151322000083","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,898396.2,898396.2,30835,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252432,1766453.00
03/23/2017 03:00,2,0.000,ALERT,212.61,300.87,59.928,1490252403,"274151322000076","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,957142.9,957142.9,30946,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252434,1766454.00
03/23/2017 03:00,2,0.000,ALERT,212.61,303.88,59.970,1490252403,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,639114.9,639114.9,31531,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252436,1766455.00
03/23/2017 03:00,2,0.000,ALERT,212.16,302.07,59.959,1490252403,"274151322000095","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,948033.6,948033.6,31065,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252438,1766456.00
03/23/2017 03:00,2,0.000,ALERT,212.38,302.98,59.959,1490252403,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,589606.8,589606.8,31567,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252440,1766457.00
03/23/2017 03:00,2,0.000,ALERT,212.16,300.87,59.970,1490252403,"201051344001025","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,642391.7,642391.7,31649,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252442,1766458.00
03/23/2017 03:00,2,0.000,ALERT,212.61,302.98,59.959,1490252403,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,651337.8,651337.8,31158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252443,1766459.00
03/23/2017 03:00,2,0.000,ALERT,213.06,302.98,59.959,1490252403,"201051344000853","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,651582.6,651582.6,30998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252445,1766460.00
03/23/2017 03:00,2,0.000,ALERT,212.61,301.77,59.949,1490252403,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,643454.5,643454.5,31344,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252447,1766461.00
03/23/2017 03:00,2,0.000,ALERT,212.61,301.47,59.965,1490252403,"201051344000917","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,640171.9,640171.9,31327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252449,1766462.00
03/23/2017 03:00,2,0.000,ALERT,212.83,302.07,59.938,1490252403,"201051344001145","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,647989.4,647989.4,31174,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252451,1766463.00
03/23/2017 03:00,2,0.000,ALERT,212.61,301.17,59.959,1490252403,"201051344000651","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,636568.2,636568.2,31534,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252452,1766464.00
03/23/2017 03:00,2,0.000,ALERT,211.70,300.87,59.954,1490252403,"274151322000088","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,860635.3,860635.3,31054,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252454,1766465.00
03/23/2017 03:00,2,0.000,ALERT,212.83,300.27,59.954,1490252403,"274151322000068","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,740763.7,740763.7,32005,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252456,1766466.00
03/23/2017 03:00,2,0.000,ALERT,212.16,301.77,59.944,1490252403,"201051344001135","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,632492.5,632492.5,31552,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252458,1766467.00
03/23/2017 03:00,2,0.000,ALERT,212.38,303.58,59.954,1490252403,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,653011.9,653011.9,31405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252460,1766468.00
03/23/2017 03:00,2,0.000,ALERT,212.38,301.47,59.954,1490252403,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,640930.6,640930.6,31605,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490252461,1766469.00
03/23/2017 03:00,2,0.000,ALERT,211.93,301.47,59.928,1490252403,"274151322000054","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,879087.4,879087.4,30953,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252463,1766470.00
03/23/2017 03:00,2,0.000,ALERT,212.83,302.68,59.949,1490252403,"201051344000867","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,638211.8,638211.8,31564,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252465,1766471.00
03/23/2017 03:00,2,0.000,ALERT,212.38,301.77,59.965,1490252403,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,639814.5,639814.5,31422,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252467,1766472.00
03/23/2017 03:00,2,0.000,ALERT,212.61,302.98,59.944,1490252403,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,659401.9,659401.9,30914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252468,1766473.00
03/23/2017 03:00,2,0.000,ALERT,212.83,302.07,59.944,1490252403,"201051344000648","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,649012.1,649012.1,30982,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252470,1766474.00
03/23/2017 03:00,2,0.000,ALERT,212.61,303.58,59.954,1490252403,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,661480.4,661480.4,30895,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252472,1766475.00
03/23/2017 03:00,2,0.000,ALERT,212.61,303.28,59.996,1490252403,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,652271.2,652271.2,31090,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252474,1766476.00
03/23/2017 03:00,2,0.000,ALERT,212.83,303.28,59.922,1490252403,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,638268.4,638268.4,31442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252476,1766477.00
03/23/2017 03:00,2,0.000,ALERT,213.29,303.88,59.981,1490252403,"201051344000576","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,652219.1,652219.1,30966,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490252478,1766478.00
03/23/2017 03:00,2,0.000,ALERT,212.16,299.97,59.922,1490252403,"274151322000087","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,850749.3,850749.3,31318,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490252479,1766479.00
03/23/2017 03:15,2,0.000,ALERT,213.06,302.68,59.933,1490253303,"201051344000645","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,651342.1,651342.1,31005,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253305,1766480.00
03/23/2017 03:15,2,0.000,ALERT,211.70,300.27,59.938,1490253303,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,876654.4,876654.4,31013,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253307,1766481.00
03/23/2017 03:15,2,0.000,ALERT,213.06,302.68,59.912,1490253303,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,637767.7,637767.7,31542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490253308,1766482.00
03/23/2017 03:15,2,0.000,ALERT,212.61,302.98,59.938,1490253303,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,640393.5,640393.5,31502,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253310,1766483.00
03/23/2017 03:15,2,0.000,ALERT,212.16,301.77,59.928,1490253303,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,634215.7,634215.7,31406,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253312,1766484.00
03/23/2017 03:15,2,0.000,ALERT,211.48,299.97,59.965,1490253303,"274151322000052","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,907410.5,907410.5,30782,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253314,1766485.00
03/23/2017 03:15,2,0.000,ALERT,212.61,302.37,59.986,1490253303,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,644752.4,644752.4,31566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490253316,1766486.00
03/23/2017 03:15,2,0.000,ALERT,212.61,302.37,59.938,1490253303,"201051344001230","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,638528.2,638528.2,31281,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253317,1766487.00
03/23/2017 03:15,2,0.000,ALERT,213.06,303.28,59.965,1490253303,"201051344000582","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,628567.5,628567.5,31480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253319,1766488.00
03/23/2017 03:15,2,0.000,ALERT,212.16,302.07,59.928,1490253303,"201051344000955","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,646528.6,646528.6,31369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253321,1766489.00
03/23/2017 03:15,2,0.000,ALERT,211.70,299.67,59.949,1490253303,"274151322000094","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,740298.4,740298.4,32082,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253323,1766490.00
03/23/2017 03:15,2,0.000,ALERT,212.61,303.58,59.944,1490253303,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,657886.0,657886.0,31333,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490253325,1766491.00
03/23/2017 03:15,2,0.000,ALERT,212.16,302.37,59.949,1490253303,"201051344000890","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,640323.4,640323.4,31489,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253326,1766492.00
03/23/2017 03:15,2,0.000,ALERT,212.61,301.77,59.959,1490253303,"201051344000438","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,643232.2,643232.2,31461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253328,1766493.00
03/23/2017 03:15,2,0.000,ALERT,212.83,301.77,59.912,1490253303,"201051344000417","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,614563.8,614563.8,31768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253330,1766494.00
03/23/2017 03:15,2,0.000,ALERT,211.93,301.47,59.949,1490253303,"274151322000083","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,898396.2,898396.2,30837,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253332,1766495.00
03/23/2017 03:15,2,0.000,ALERT,212.38,300.57,59.933,1490253303,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,957142.9,957142.9,30948,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253334,1766496.00
03/23/2017 03:15,2,0.000,ALERT,212.38,303.58,59.928,1490253303,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,639114.9,639114.9,31533,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253336,1766497.00
03/23/2017 03:15,2,0.000,ALERT,211.70,301.17,59.949,1490253303,"274151322000095","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,948033.6,948033.6,31067,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253337,1766498.00
03/23/2017 03:15,2,0.000,ALERT,212.38,302.68,59.949,1490253303,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,589606.8,589606.8,31569,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490253339,1766499.00
03/23/2017 03:15,2,0.000,ALERT,212.38,301.17,59.928,1490253303,"201051344001025","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,642391.7,642391.7,31651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253341,1766500.00
03/23/2017 03:15,2,0.000,ALERT,212.38,302.98,59.965,1490253303,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,651337.8,651337.8,31160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490253343,1766501.00
03/23/2017 03:15,2,0.000,ALERT,213.06,302.68,59.970,1490253303,"201051344000853","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,651582.6,651582.6,31000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253345,1766502.00
03/23/2017 03:15,2,0.000,ALERT,212.83,302.37,59.965,1490253303,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,643454.5,643454.5,31346,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253346,1766503.00
03/23/2017 03:15,2,0.000,ALERT,212.61,301.47,59.965,1490253303,"201051344000917","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,640171.9,640171.9,31329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253348,1766504.00
03/23/2017 03:15,2,0.000,ALERT,212.83,302.37,59.965,1490253303,"201051344001145","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,647989.4,647989.4,31176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253350,1766505.00
03/23/2017 03:15,2,0.000,ALERT,212.38,301.17,60.002,1490253303,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,636568.2,636568.2,31536,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253352,1766506.00
03/23/2017 03:15,2,0.000,ALERT,211.25,300.27,59.933,1490253303,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,860635.3,860635.3,31056,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490253354,1766507.00
03/23/2017 03:15,2,0.000,ALERT,212.61,300.27,59.975,1490253303,"274151322000068","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,740763.7,740763.7,32007,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253355,1766508.00
03/23/2017 03:15,2,0.000,ALERT,212.16,302.07,59.949,1490253303,"201051344001135","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,632492.5,632492.5,31554,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253357,1766509.00
03/23/2017 03:15,2,0.000,ALERT,211.93,303.28,60.002,1490253303,"201051344000594","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,653011.9,653011.9,31407,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253359,1766510.00
03/23/2017 03:15,2,0.000,ALERT,212.61,301.77,59.975,1490253303,"201051344001203","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,640930.6,640930.6,31607,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253361,1766511.00
03/23/2017 03:15,2,0.000,ALERT,211.70,300.57,59.965,1490253303,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,879087.4,879087.4,30955,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253363,1766512.00
03/23/2017 03:15,2,0.000,ALERT,212.61,302.07,59.959,1490253303,"201051344000867","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,638211.8,638211.8,31566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490253364,1766513.00
