ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 03:15,2,0.000,ALERT,212.38,302.07,59.970,1490253303,"201051344001093","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,639814.5,639814.5,31424,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490253366,1766514.00
03/23/2017 03:15,2,0.000,ALERT,212.38,302.68,59.975,1490253303,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,659401.9,659401.9,30916,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253368,1766515.00
03/23/2017 03:15,2,0.000,ALERT,212.61,302.07,59.970,1490253303,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,649012.1,649012.1,30984,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253370,1766516.00
03/23/2017 03:15,2,0.000,ALERT,212.61,303.28,59.981,1490253303,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,661480.4,661480.4,30897,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253372,1766517.00
03/23/2017 03:15,2,0.000,ALERT,212.61,302.98,59.965,1490253303,"201051344000983","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,652271.2,652271.2,31092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253373,1766518.00
03/23/2017 03:15,2,0.000,ALERT,212.61,302.68,59.965,1490253303,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,638268.4,638268.4,31444,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253375,1766519.00
03/23/2017 03:15,2,0.000,ALERT,213.29,303.58,59.981,1490253303,"201051344000576","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,652219.1,652219.1,30968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490253377,1766520.00
03/23/2017 03:15,2,0.000,ALERT,211.93,299.67,59.965,1490253303,"274151322000087","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,850749.3,850749.3,31320,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490253379,1766521.00
03/23/2017 03:30,2,0.000,ALERT,213.06,302.98,59.975,1490254203,"201051344000645","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,651342.1,651342.1,31007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254205,1766522.00
03/23/2017 03:30,2,0.000,ALERT,211.93,300.57,59.965,1490254203,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,876654.4,876654.4,31015,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254207,1766523.00
03/23/2017 03:30,2,0.000,ALERT,213.29,302.68,59.975,1490254203,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,637767.7,637767.7,31544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254209,1766524.00
03/23/2017 03:30,2,0.000,ALERT,212.83,302.98,59.959,1490254203,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,640393.5,640393.5,31504,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254211,1766525.00
03/23/2017 03:30,2,0.000,ALERT,212.16,301.77,59.959,1490254203,"201051344000646","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,634215.7,634215.7,31408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254212,1766526.00
03/23/2017 03:30,2,0.000,ALERT,211.70,301.17,59.959,1490254203,"274151322000052","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,907410.5,907410.5,30784,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254214,1766527.00
03/23/2017 03:30,2,0.000,ALERT,212.38,301.77,59.986,1490254203,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,644752.4,644752.4,31568,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254216,1766528.00
03/23/2017 03:30,2,0.000,ALERT,212.16,302.07,59.970,1490254203,"201051344001230","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,638528.2,638528.2,31283,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254218,1766529.00
03/23/2017 03:30,2,0.000,ALERT,212.83,302.68,59.970,1490254203,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,628567.5,628567.5,31482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254220,1766530.00
03/23/2017 03:30,2,0.000,ALERT,212.16,301.77,59.959,1490254203,"201051344000955","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,646528.6,646528.6,31371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254221,1766531.00
03/23/2017 03:30,2,0.000,ALERT,211.93,300.27,59.954,1490254203,"274151322000094","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,740298.4,740298.4,32084,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254223,1766532.00
03/23/2017 03:30,2,0.000,ALERT,212.61,303.58,59.965,1490254203,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,657886.0,657886.0,31335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254225,1766533.00
03/23/2017 03:30,2,0.000,ALERT,212.16,302.37,59.970,1490254203,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,640323.4,640323.4,31491,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490254227,1766534.00
03/23/2017 03:30,2,0.000,ALERT,212.38,301.77,59.959,1490254203,"201051344000438","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,643232.2,643232.2,31463,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254229,1766535.00
03/23/2017 03:30,2,0.000,ALERT,212.61,301.47,59.965,1490254203,"201051344000417","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,614563.8,614563.8,31770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254230,1766536.00
03/23/2017 03:30,2,0.000,ALERT,212.16,300.87,59.954,1490254203,"274151322000083","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,898396.2,898396.2,30839,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490254232,1766537.00
03/23/2017 03:30,2,0.000,ALERT,212.61,300.27,59.933,1490254203,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,957142.9,957142.9,30950,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254234,1766538.00
03/23/2017 03:30,2,0.000,ALERT,212.61,303.58,59.954,1490254203,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,639114.9,639114.9,31535,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254236,1766539.00
03/23/2017 03:30,2,0.000,ALERT,211.93,301.77,59.959,1490254203,"274151322000095","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,948033.6,948033.6,31069,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254238,1766540.00
03/23/2017 03:30,2,0.000,ALERT,212.61,302.98,59.949,1490254203,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,589606.8,589606.8,31571,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254240,1766541.00
03/23/2017 03:30,2,0.000,ALERT,212.38,301.47,59.970,1490254203,"201051344001025","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,642391.7,642391.7,31653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254241,1766542.00
03/23/2017 03:30,2,0.000,ALERT,212.61,303.28,59.970,1490254203,"201051344000458","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,651337.8,651337.8,31162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254243,1766543.00
03/23/2017 03:30,2,0.000,ALERT,213.29,302.98,59.965,1490254203,"201051344000853","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,651582.6,651582.6,31002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254245,1766544.00
03/23/2017 03:30,2,0.000,ALERT,212.83,302.07,59.996,1490254203,"201051344000685","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,643454.5,643454.5,31348,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254247,1766545.00
03/23/2017 03:30,2,0.000,ALERT,212.61,301.47,59.954,1490254203,"201051344000917","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,640171.9,640171.9,31331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490254248,1766546.00
03/23/2017 03:30,2,0.000,ALERT,212.61,302.07,59.970,1490254203,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,647989.4,647989.4,31178,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254250,1766547.00
03/23/2017 03:30,2,0.000,ALERT,212.61,301.47,59.965,1490254203,"201051344000651","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,636568.2,636568.2,31538,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490254252,1766548.00
03/23/2017 03:30,2,0.000,ALERT,211.48,299.97,59.959,1490254203,"274151322000088","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,860635.3,860635.3,31058,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490254254,1766549.00
03/23/2017 03:30,2,0.000,ALERT,212.61,300.27,59.954,1490254203,"274151322000068","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,740763.7,740763.7,32009,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254256,1766550.00
03/23/2017 03:30,2,0.000,ALERT,212.16,302.07,59.959,1490254203,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,632492.5,632492.5,31556,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254257,1766551.00
03/23/2017 03:30,2,0.000,ALERT,212.38,303.58,59.965,1490254203,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,653011.9,653011.9,31409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490254259,1766552.00
03/23/2017 03:30,2,0.000,ALERT,212.38,301.77,59.959,1490254203,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,640930.6,640930.6,31609,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254261,1766553.00
03/23/2017 03:30,2,0.000,ALERT,211.93,301.17,59.959,1490254203,"274151322000054","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,879087.4,879087.4,30957,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490254263,1766554.00
03/23/2017 03:30,2,0.000,ALERT,213.06,302.98,59.959,1490254203,"201051344000867","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,638211.8,638211.8,31568,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254265,1766555.00
03/23/2017 03:30,2,0.000,ALERT,212.38,301.77,59.959,1490254203,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,639814.5,639814.5,31426,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254266,1766556.00
03/23/2017 03:30,2,0.000,ALERT,212.61,303.28,59.965,1490254203,"201051344000900","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,659401.9,659401.9,30918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254268,1766557.00
03/23/2017 03:30,2,0.000,ALERT,212.83,302.37,59.959,1490254203,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,649012.1,649012.1,30986,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254270,1766558.00
03/23/2017 03:30,2,0.000,ALERT,212.83,303.88,59.954,1490254203,"201051344000569","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,661480.4,661480.4,30899,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254272,1766559.00
03/23/2017 03:30,2,0.000,ALERT,212.83,303.28,59.965,1490254203,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,652271.2,652271.2,31094,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490254274,1766560.00
03/23/2017 03:30,2,0.000,ALERT,212.83,302.98,59.949,1490254203,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,638268.4,638268.4,31446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254275,1766561.00
03/23/2017 03:30,2,0.000,ALERT,213.29,303.88,59.959,1490254203,"201051344000576","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,652219.1,652219.1,30970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254277,1766562.00
03/23/2017 03:30,2,0.000,ALERT,212.16,300.57,59.949,1490254203,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,850749.3,850749.3,31322,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490254279,1766563.00
03/23/2017 03:45,2,0.000,ALERT,212.61,302.07,60.012,1490255104,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,651342.1,651342.1,31009,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255106,1766564.00
03/23/2017 03:45,2,0.000,ALERT,211.70,299.97,59.975,1490255104,"274151322000085","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,876654.4,876654.4,31017,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255108,1766565.00
03/23/2017 03:45,2,0.000,ALERT,213.06,302.07,59.975,1490255104,"201051344000633","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,637767.7,637767.7,31546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255110,1766566.00
03/23/2017 03:45,2,0.000,ALERT,212.38,302.37,59.986,1490255104,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,640393.5,640393.5,31506,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255111,1766567.00
03/23/2017 03:45,2,0.000,ALERT,211.93,301.47,59.981,1490255104,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,634215.7,634215.7,31410,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255113,1766568.00
03/23/2017 03:45,2,0.000,ALERT,211.48,300.27,60.002,1490255104,"274151322000052","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,907410.5,907410.5,30786,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255115,1766569.00
03/23/2017 03:45,2,0.000,ALERT,212.38,301.77,59.981,1490255104,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,644752.4,644752.4,31570,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255117,1766570.00
03/23/2017 03:45,2,0.000,ALERT,212.16,302.07,59.996,1490255104,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,638528.2,638528.2,31285,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255118,1766571.00
03/23/2017 03:45,2,0.000,ALERT,212.83,302.68,60.007,1490255104,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,628567.5,628567.5,31484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255120,1766572.00
03/23/2017 03:45,2,0.000,ALERT,211.70,301.47,59.954,1490255104,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,646528.6,646528.6,31373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255122,1766573.00
03/23/2017 03:45,2,0.000,ALERT,211.93,299.97,59.991,1490255104,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,740298.4,740298.4,32086,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255124,1766574.00
03/23/2017 03:45,2,0.000,ALERT,212.38,302.98,59.991,1490255104,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,657886.0,657886.0,31337,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255126,1766575.00
03/23/2017 03:45,2,0.000,ALERT,212.16,302.37,59.944,1490255104,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,640323.4,640323.4,31493,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255127,1766576.00
03/23/2017 03:45,2,0.000,ALERT,212.38,301.47,59.986,1490255104,"201051344000438","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,643232.2,643232.2,31465,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255129,1766577.00
03/23/2017 03:45,2,0.000,ALERT,212.61,301.47,59.981,1490255104,"201051344000417","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,614563.8,614563.8,31772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255131,1766578.00
03/23/2017 03:45,2,0.000,ALERT,211.70,301.47,59.975,1490255104,"274151322000083","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,898396.2,898396.2,30841,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255133,1766579.00
03/23/2017 03:45,2,0.000,ALERT,212.16,300.87,59.981,1490255104,"274151322000076","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,957142.9,957142.9,30952,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255134,1766580.00
03/23/2017 03:45,2,0.000,ALERT,212.16,303.28,59.996,1490255104,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,639114.9,639114.9,31537,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255136,1766581.00
03/23/2017 03:45,2,0.000,ALERT,211.70,301.47,59.975,1490255104,"274151322000095","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,948033.6,948033.6,31071,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255138,1766582.00
03/23/2017 03:45,2,0.000,ALERT,212.16,302.37,60.012,1490255104,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,589606.8,589606.8,31573,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255140,1766583.00
03/23/2017 03:45,2,0.000,ALERT,212.16,300.87,59.959,1490255104,"201051344001025","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,642391.7,642391.7,31655,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255142,1766584.00
03/23/2017 03:45,2,0.000,ALERT,212.38,302.68,59.981,1490255104,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,651337.8,651337.8,31164,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255144,1766585.00
03/23/2017 03:45,2,0.000,ALERT,212.61,302.07,60.034,1490255104,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,651582.6,651582.6,31004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255145,1766586.00
03/23/2017 03:45,2,0.000,ALERT,212.61,301.77,59.986,1490255104,"201051344000685","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,643454.5,643454.5,31350,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255147,1766587.00
03/23/2017 03:45,2,0.000,ALERT,212.61,301.17,59.986,1490255104,"201051344000917","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,640171.9,640171.9,31333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255149,1766588.00
03/23/2017 03:45,2,0.000,ALERT,212.38,302.07,59.986,1490255104,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,647989.4,647989.4,31180,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255151,1766589.00
03/23/2017 03:45,2,0.000,ALERT,212.38,301.17,59.991,1490255104,"201051344000651","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,636568.2,636568.2,31540,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255153,1766590.00
03/23/2017 03:45,2,0.000,ALERT,211.03,299.67,59.975,1490255104,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,860635.3,860635.3,31060,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255154,1766591.00
03/23/2017 03:45,2,0.000,ALERT,212.16,299.37,59.975,1490255104,"274151322000068","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,740763.7,740763.7,32011,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255156,1766592.00
03/23/2017 03:45,2,0.000,ALERT,211.93,301.77,59.975,1490255104,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,632492.5,632492.5,31558,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255158,1766593.00
03/23/2017 03:45,2,0.000,ALERT,211.93,302.98,59.944,1490255104,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,653011.9,653011.9,31411,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255160,1766594.00
03/23/2017 03:45,2,0.000,ALERT,212.38,301.47,59.991,1490255104,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,640930.6,640930.6,31611,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255161,1766595.00
03/23/2017 03:45,2,0.000,ALERT,211.70,300.27,59.975,1490255104,"274151322000054","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,879087.4,879087.4,30959,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255163,1766596.00
03/23/2017 03:45,2,0.000,ALERT,212.61,302.07,59.986,1490255104,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,638211.8,638211.8,31570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255165,1766597.00
03/23/2017 03:45,2,0.000,ALERT,212.16,301.47,60.007,1490255104,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,639814.5,639814.5,31428,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255167,1766598.00
03/23/2017 03:45,2,0.000,ALERT,212.38,302.68,59.938,1490255104,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,659401.9,659401.9,30920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255169,1766599.00
03/23/2017 03:45,2,0.000,ALERT,212.61,302.07,59.991,1490255104,"201051344000648","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,649012.1,649012.1,30988,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490255170,1766600.00
03/23/2017 03:45,2,0.000,ALERT,212.38,303.28,59.991,1490255104,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,661480.4,661480.4,30901,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255172,1766601.00
03/23/2017 03:45,2,0.000,ALERT,212.38,302.68,59.981,1490255104,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,652271.2,652271.2,31096,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255174,1766602.00
03/23/2017 03:45,2,0.000,ALERT,212.38,302.37,59.986,1490255104,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,638268.4,638268.4,31448,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255176,1766603.00
03/23/2017 03:45,2,0.000,ALERT,213.06,303.28,59.959,1490255104,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,652219.1,652219.1,30972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255178,1766604.00
03/23/2017 03:45,2,0.000,ALERT,211.93,299.97,59.981,1490255104,"274151322000087","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,850749.3,850749.3,31324,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490255179,1766605.00
03/23/2017 04:00,2,0.000,ALERT,213.06,303.28,59.975,1490256003,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,651342.1,651342.1,31011,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256005,1766606.00
03/23/2017 04:00,2,0.000,ALERT,211.93,300.87,59.954,1490256003,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,876654.4,876654.4,31019,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256007,1766607.00
03/23/2017 04:00,2,0.000,ALERT,213.51,303.58,59.986,1490256003,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,637767.7,637767.7,31548,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256009,1766608.00
03/23/2017 04:00,2,0.000,ALERT,212.83,303.58,59.959,1490256003,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,640393.5,640393.5,31508,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256011,1766609.00
03/23/2017 04:00,2,0.000,ALERT,212.38,302.07,59.965,1490256003,"201051344000646","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,634215.7,634215.7,31412,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256013,1766610.00
03/23/2017 04:00,2,0.000,ALERT,211.93,300.87,59.954,1490256003,"274151322000052","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,907410.5,907410.5,30788,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256014,1766611.00
03/23/2017 04:00,2,0.000,ALERT,212.61,302.07,59.965,1490256003,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,644752.4,644752.4,31572,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256016,1766612.00
03/23/2017 04:00,2,0.000,ALERT,212.38,302.37,59.959,1490256003,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,638528.2,638528.2,31287,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256018,1766613.00
03/23/2017 04:00,2,0.000,ALERT,213.06,303.28,59.965,1490256003,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,628567.5,628567.5,31486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256020,1766614.00
03/23/2017 04:00,2,0.000,ALERT,212.16,302.37,59.944,1490256003,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,646528.6,646528.6,31375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256022,1766615.00
03/23/2017 04:00,2,0.000,ALERT,212.16,300.87,59.975,1490256003,"274151322000094","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,740298.4,740298.4,32088,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256024,1766616.00
03/23/2017 04:00,2,0.000,ALERT,212.61,303.58,59.928,1490256003,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,657886.0,657886.0,31339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256025,1766617.00
03/23/2017 04:00,2,0.000,ALERT,212.16,302.37,59.938,1490256003,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,640323.4,640323.4,31495,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256027,1766618.00
03/23/2017 04:00,2,0.000,ALERT,212.61,302.07,59.954,1490256003,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,643232.2,643232.2,31467,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256029,1766619.00
03/23/2017 04:00,2,0.000,ALERT,212.61,301.47,59.954,1490256003,"201051344000417","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,614563.8,614563.8,31774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256031,1766620.00
03/23/2017 04:00,2,0.000,ALERT,212.16,301.47,59.949,1490256003,"274151322000083","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,898396.2,898396.2,30843,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256033,1766621.00
03/23/2017 04:00,2,0.000,ALERT,212.83,301.47,59.944,1490256003,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,957142.9,957142.9,30954,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256034,1766622.00
03/23/2017 04:00,2,0.000,ALERT,212.61,303.58,59.986,1490256003,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,639114.9,639114.9,31539,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256036,1766623.00
03/23/2017 04:00,2,0.000,ALERT,211.93,302.37,59.933,1490256003,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,948033.6,948033.6,31073,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256038,1766624.00
03/23/2017 04:00,2,0.000,ALERT,212.61,302.68,59.949,1490256003,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,589606.8,589606.8,31575,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256040,1766625.00
03/23/2017 04:00,2,0.000,ALERT,212.16,301.17,59.933,1490256003,"201051344001025","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,642391.7,642391.7,31657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256042,1766626.00
03/23/2017 04:00,2,0.000,ALERT,212.61,303.28,59.959,1490256003,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,651337.8,651337.8,31166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256043,1766627.00
03/23/2017 04:00,2,0.000,ALERT,213.06,302.68,59.954,1490256003,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,651582.6,651582.6,31006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256045,1766628.00
03/23/2017 04:00,2,0.000,ALERT,212.61,301.77,59.981,1490256003,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,643454.5,643454.5,31352,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256047,1766629.00
03/23/2017 04:00,2,0.000,ALERT,212.61,301.47,59.917,1490256003,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,640171.9,640171.9,31335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256049,1766630.00
03/23/2017 04:00,2,0.000,ALERT,212.61,302.07,59.981,1490256003,"201051344001145","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,647989.4,647989.4,31182,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256051,1766631.00
03/23/2017 04:00,2,0.000,ALERT,212.38,301.17,59.954,1490256003,"201051344000651","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,636568.2,636568.2,31542,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256052,1766632.00
03/23/2017 04:00,2,0.000,ALERT,211.70,300.57,59.949,1490256003,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,860635.3,860635.3,31062,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256054,1766633.00
03/23/2017 04:00,2,0.000,ALERT,212.61,300.27,59.954,1490256003,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,740763.7,740763.7,32013,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256056,1766634.00
03/23/2017 04:00,2,0.000,ALERT,212.16,301.77,59.959,1490256003,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,632492.5,632492.5,31560,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256058,1766635.00
03/23/2017 04:00,2,0.000,ALERT,212.38,303.58,59.944,1490256003,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,653011.9,653011.9,31413,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256060,1766636.00
03/23/2017 04:00,2,0.000,ALERT,212.61,301.47,59.949,1490256003,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,640930.6,640930.6,31613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256062,1766637.00
03/23/2017 04:00,2,0.000,ALERT,211.93,301.17,59.959,1490256003,"274151322000054","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,879087.4,879087.4,30961,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256063,1766638.00
03/23/2017 04:00,2,0.000,ALERT,213.06,302.68,59.954,1490256003,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,638211.8,638211.8,31572,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256065,1766639.00
03/23/2017 04:00,2,0.000,ALERT,212.38,302.07,59.949,1490256003,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,639814.5,639814.5,31430,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256067,1766640.00
03/23/2017 04:00,2,0.000,ALERT,212.38,302.98,59.949,1490256003,"201051344000900","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,659401.9,659401.9,30922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256069,1766641.00
03/23/2017 04:00,2,0.000,ALERT,212.61,302.07,59.944,1490256003,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,649012.1,649012.1,30990,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256071,1766642.00
03/23/2017 04:00,2,0.000,ALERT,212.61,303.28,59.944,1490256003,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,661480.4,661480.4,30903,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256072,1766643.00
03/23/2017 04:00,2,0.000,ALERT,212.61,302.98,59.986,1490256003,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,652271.2,652271.2,31098,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256074,1766644.00
03/23/2017 04:00,2,0.000,ALERT,212.61,302.68,59.949,1490256003,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,638268.4,638268.4,31450,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256076,1766645.00
03/23/2017 04:00,2,0.000,ALERT,212.83,302.98,59.949,1490256003,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,652219.1,652219.1,30974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256078,1766646.00
03/23/2017 04:00,2,0.000,ALERT,212.16,300.57,59.949,1490256003,"274151322000087","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,850749.3,850749.3,31326,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256079,1766647.00
03/23/2017 04:15,2,0.000,ALERT,212.83,302.37,59.922,1490256903,"201051344000645","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,651342.1,651342.1,31013,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256905,1766648.00
03/23/2017 04:15,2,0.000,ALERT,211.70,299.97,59.965,1490256903,"274151322000085","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,876654.4,876654.4,31021,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256907,1766649.00
03/23/2017 04:15,2,0.000,ALERT,213.06,302.37,59.965,1490256903,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,637767.7,637767.7,31550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256909,1766650.00
03/23/2017 04:15,2,0.000,ALERT,212.38,302.07,59.981,1490256903,"201051344000469","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,640393.5,640393.5,31510,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256911,1766651.00
03/23/2017 04:15,2,0.000,ALERT,211.93,301.77,59.944,1490256903,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,634215.7,634215.7,31414,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256912,1766652.00
03/23/2017 04:15,2,0.000,ALERT,211.48,300.27,59.933,1490256903,"274151322000052","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,907410.5,907410.5,30790,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256914,1766653.00
03/23/2017 04:15,2,0.000,ALERT,212.16,301.77,59.944,1490256903,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,644752.4,644752.4,31574,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256916,1766654.00
03/23/2017 04:15,2,0.000,ALERT,211.93,302.07,59.944,1490256903,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,638528.2,638528.2,31289,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256918,1766655.00
03/23/2017 04:15,2,0.000,ALERT,212.61,302.37,59.954,1490256903,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,628567.5,628567.5,31488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256920,1766656.00
03/23/2017 04:15,2,0.000,ALERT,211.70,301.47,59.949,1490256903,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,646528.6,646528.6,31377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256921,1766657.00
03/23/2017 04:15,2,0.000,ALERT,211.70,299.67,59.938,1490256903,"274151322000094","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,740298.4,740298.4,32090,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256923,1766658.00
