ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 04:15,2,0.000,ALERT,212.38,302.68,59.944,1490256903,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,657886.0,657886.0,31341,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256925,1766659.00
03/23/2017 04:15,2,0.000,ALERT,211.93,302.07,59.944,1490256903,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,640323.4,640323.4,31497,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256927,1766660.00
03/23/2017 04:15,2,0.000,ALERT,212.16,301.77,59.944,1490256903,"201051344000438","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,643232.2,643232.2,31469,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256929,1766661.00
03/23/2017 04:15,2,0.000,ALERT,212.38,301.17,59.933,1490256903,"201051344000417","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,614563.8,614563.8,31776,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256930,1766662.00
03/23/2017 04:15,2,0.000,ALERT,211.93,300.57,59.944,1490256903,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,898396.2,898396.2,30845,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256932,1766663.00
03/23/2017 04:15,2,0.000,ALERT,212.16,299.97,59.933,1490256903,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,957142.9,957142.9,30956,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256934,1766664.00
03/23/2017 04:15,2,0.000,ALERT,212.38,302.98,59.938,1490256903,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,639114.9,639114.9,31541,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256936,1766665.00
03/23/2017 04:15,2,0.000,ALERT,211.93,301.17,59.970,1490256903,"274151322000095","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,948033.6,948033.6,31075,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256938,1766666.00
03/23/2017 04:15,2,0.000,ALERT,212.16,302.37,59.938,1490256903,"201051344000988","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,589606.8,589606.8,31577,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256939,1766667.00
03/23/2017 04:15,2,0.000,ALERT,211.93,300.87,59.949,1490256903,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,642391.7,642391.7,31659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256941,1766668.00
03/23/2017 04:15,2,0.000,ALERT,212.38,302.68,59.949,1490256903,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,651337.8,651337.8,31168,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256943,1766669.00
03/23/2017 04:15,2,0.000,ALERT,212.83,302.37,59.954,1490256903,"201051344000853","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,651582.6,651582.6,31008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256945,1766670.00
03/23/2017 04:15,2,0.000,ALERT,212.38,301.47,59.959,1490256903,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,643454.5,643454.5,31354,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256947,1766671.00
03/23/2017 04:15,2,0.000,ALERT,212.38,301.17,59.949,1490256903,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,640171.9,640171.9,31337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256949,1766672.00
03/23/2017 04:15,2,0.000,ALERT,212.38,301.77,59.965,1490256903,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,647989.4,647989.4,31184,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256950,1766673.00
03/23/2017 04:15,2,0.000,ALERT,212.16,301.17,59.959,1490256903,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,636568.2,636568.2,31544,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256952,1766674.00
03/23/2017 04:15,2,0.000,ALERT,211.25,299.67,59.944,1490256903,"274151322000088","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,860635.3,860635.3,31064,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256954,1766675.00
03/23/2017 04:15,2,0.000,ALERT,212.38,299.67,59.949,1490256903,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,740763.7,740763.7,32015,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256956,1766676.00
03/23/2017 04:15,2,0.000,ALERT,211.70,301.77,60.007,1490256903,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,632492.5,632492.5,31562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256958,1766677.00
03/23/2017 04:15,2,0.000,ALERT,211.93,302.98,59.959,1490256903,"201051344000594","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,653011.9,653011.9,31415,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256960,1766678.00
03/23/2017 04:15,2,0.000,ALERT,212.16,301.17,59.965,1490256903,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,640930.6,640930.6,31615,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256961,1766679.00
03/23/2017 04:15,2,0.000,ALERT,211.48,300.87,59.959,1490256903,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,879087.4,879087.4,30963,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256963,1766680.00
03/23/2017 04:15,2,0.000,ALERT,212.61,302.07,59.965,1490256903,"201051344000867","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,638211.8,638211.8,31574,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256965,1766681.00
03/23/2017 04:15,2,0.000,ALERT,211.93,301.47,59.965,1490256903,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,639814.5,639814.5,31432,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256967,1766682.00
03/23/2017 04:15,2,0.000,ALERT,212.16,302.68,59.912,1490256903,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,659401.9,659401.9,30924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256968,1766683.00
03/23/2017 04:15,2,0.000,ALERT,212.38,301.47,59.917,1490256903,"201051344000648","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,649012.1,649012.1,30992,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256970,1766684.00
03/23/2017 04:15,2,0.000,ALERT,212.38,302.98,59.970,1490256903,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,661480.4,661480.4,30905,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256972,1766685.00
03/23/2017 04:15,2,0.000,ALERT,212.38,302.37,59.965,1490256903,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,652271.2,652271.2,31100,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256974,1766686.00
03/23/2017 04:15,2,0.000,ALERT,212.38,302.07,59.970,1490256903,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,638268.4,638268.4,31452,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490256976,1766687.00
03/23/2017 04:15,2,0.000,ALERT,212.83,302.98,59.912,1490256903,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,652219.1,652219.1,30976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256978,1766688.00
03/23/2017 04:15,2,0.000,ALERT,211.93,299.67,59.965,1490256903,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,850749.3,850749.3,31328,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490256979,1766689.00
03/23/2017 04:30,2,0.000,ALERT,213.06,302.68,59.991,1490257804,"201051344000645","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,651342.1,651342.1,31015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257806,1766690.00
03/23/2017 04:30,2,0.000,ALERT,211.93,299.97,60.012,1490257804,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,876654.4,876654.4,31023,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257808,1766691.00
03/23/2017 04:30,2,0.000,ALERT,213.29,302.68,59.991,1490257804,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,637767.7,637767.7,31552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257810,1766692.00
03/23/2017 04:30,2,0.000,ALERT,212.83,302.98,60.039,1490257804,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,640393.5,640393.5,31512,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257811,1766693.00
03/23/2017 04:30,2,0.000,ALERT,212.16,301.47,60.002,1490257804,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,634215.7,634215.7,31416,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257813,1766694.00
03/23/2017 04:30,2,0.000,ALERT,211.70,300.27,59.991,1490257804,"274151322000052","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,907410.5,907410.5,30792,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257815,1766695.00
03/23/2017 04:30,2,0.000,ALERT,212.38,301.77,59.986,1490257804,"201051344000585","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,644752.4,644752.4,31576,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257817,1766696.00
03/23/2017 04:30,2,0.000,ALERT,212.38,302.07,60.002,1490257804,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,638528.2,638528.2,31291,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257819,1766697.00
03/23/2017 04:30,2,0.000,ALERT,212.83,302.68,59.986,1490257804,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,628567.5,628567.5,31490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257820,1766698.00
03/23/2017 04:30,2,0.000,ALERT,212.16,301.77,59.996,1490257804,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,646528.6,646528.6,31379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257822,1766699.00
03/23/2017 04:30,2,0.000,ALERT,211.93,299.67,59.975,1490257804,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,740298.4,740298.4,32092,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257824,1766700.00
03/23/2017 04:30,2,0.000,ALERT,212.61,303.28,59.981,1490257804,"201051344000579","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,657886.0,657886.0,31343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257826,1766701.00
03/23/2017 04:30,2,0.000,ALERT,212.16,301.77,59.996,1490257804,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,640323.4,640323.4,31499,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257828,1766702.00
03/23/2017 04:30,2,0.000,ALERT,212.38,301.47,59.970,1490257804,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,643232.2,643232.2,31471,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257830,1766703.00
03/23/2017 04:30,2,0.000,ALERT,212.61,301.17,59.996,1490257804,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,614563.8,614563.8,31778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257831,1766704.00
03/23/2017 04:30,2,0.000,ALERT,211.93,300.87,59.970,1490257804,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,898396.2,898396.2,30847,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257833,1766705.00
03/23/2017 04:30,2,0.000,ALERT,212.38,299.97,59.965,1490257804,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,957142.9,957142.9,30958,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257835,1766706.00
03/23/2017 04:30,2,0.000,ALERT,212.61,303.58,59.975,1490257804,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,639114.9,639114.9,31543,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257837,1766707.00
03/23/2017 04:30,2,0.000,ALERT,211.93,301.47,59.975,1490257804,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,948033.6,948033.6,31077,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257839,1766708.00
03/23/2017 04:30,2,0.000,ALERT,212.38,302.37,59.949,1490257804,"201051344000988","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,589606.8,589606.8,31579,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257840,1766709.00
03/23/2017 04:30,2,0.000,ALERT,212.16,300.57,59.965,1490257804,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,642391.7,642391.7,31661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257842,1766710.00
03/23/2017 04:30,2,0.000,ALERT,212.38,302.68,59.959,1490257804,"201051344000458","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,651337.8,651337.8,31170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257844,1766711.00
03/23/2017 04:30,2,0.000,ALERT,213.06,302.37,59.965,1490257804,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,651582.6,651582.6,31010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257846,1766712.00
03/23/2017 04:30,2,0.000,ALERT,212.61,301.47,59.959,1490257804,"201051344000685","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,643454.5,643454.5,31356,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257848,1766713.00
03/23/2017 04:30,2,0.000,ALERT,212.61,301.17,59.975,1490257804,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,640171.9,640171.9,31339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257850,1766714.00
03/23/2017 04:30,2,0.000,ALERT,212.61,301.77,60.007,1490257804,"201051344001145","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,647989.4,647989.4,31186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257851,1766715.00
03/23/2017 04:30,2,0.000,ALERT,212.38,300.87,59.970,1490257804,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,636568.2,636568.2,31546,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257853,1766716.00
03/23/2017 04:30,2,0.000,ALERT,211.48,299.67,59.954,1490257804,"274151322000088","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,860635.3,860635.3,31066,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257855,1766717.00
03/23/2017 04:30,2,0.000,ALERT,212.61,300.27,59.986,1490257804,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,740763.7,740763.7,32017,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257857,1766718.00
03/23/2017 04:30,2,0.000,ALERT,212.16,301.47,59.954,1490257804,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,632492.5,632492.5,31564,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257858,1766719.00
03/23/2017 04:30,2,0.000,ALERT,212.16,303.28,59.965,1490257804,"201051344000594","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,653011.9,653011.9,31417,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257860,1766720.00
03/23/2017 04:30,2,0.000,ALERT,212.38,301.17,59.959,1490257804,"201051344001203","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,640930.6,640930.6,31617,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257862,1766721.00
03/23/2017 04:30,2,0.000,ALERT,211.70,300.57,59.965,1490257804,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,879087.4,879087.4,30965,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257864,1766722.00
03/23/2017 04:30,2,0.000,ALERT,212.83,302.07,59.944,1490257804,"201051344000867","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,638211.8,638211.8,31576,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257866,1766723.00
03/23/2017 04:30,2,0.000,ALERT,212.38,301.47,59.949,1490257804,"201051344001093","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,639814.5,639814.5,31434,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257868,1766724.00
03/23/2017 04:30,2,0.000,ALERT,212.38,302.37,59.991,1490257804,"201051344000900","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,659401.9,659401.9,30926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257869,1766725.00
03/23/2017 04:30,2,0.000,ALERT,212.83,302.07,59.954,1490257804,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,649012.1,649012.1,30994,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257871,1766726.00
03/23/2017 04:30,2,0.000,ALERT,212.61,302.98,59.954,1490257804,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,661480.4,661480.4,30907,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257873,1766727.00
03/23/2017 04:30,2,0.000,ALERT,212.38,302.68,59.944,1490257804,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,652271.2,652271.2,31102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257875,1766728.00
03/23/2017 04:30,2,0.000,ALERT,212.61,302.37,59.944,1490257804,"201051344001158","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,638268.4,638268.4,31454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257877,1766729.00
03/23/2017 04:30,2,0.000,ALERT,213.06,302.98,59.928,1490257804,"201051344000576","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,652219.1,652219.1,30978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490257878,1766730.00
03/23/2017 04:30,2,0.000,ALERT,211.93,299.07,59.933,1490257804,"274151322000087","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,850749.3,850749.3,31330,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490257880,1766731.00
03/23/2017 04:45,2,0.000,ALERT,213.06,302.68,59.986,1490258703,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,651342.1,651342.1,31017,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258705,1766732.00
03/23/2017 04:45,2,0.000,ALERT,211.93,300.27,60.007,1490258703,"274151322000085","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,876654.4,876654.4,31025,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258707,1766733.00
03/23/2017 04:45,2,0.000,ALERT,213.06,302.07,59.986,1490258703,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,637767.7,637767.7,31554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258709,1766734.00
03/23/2017 04:45,2,0.000,ALERT,212.61,302.37,59.986,1490258703,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,640393.5,640393.5,31514,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258710,1766735.00
03/23/2017 04:45,2,0.000,ALERT,211.93,301.17,59.975,1490258703,"201051344000646","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,634215.7,634215.7,31418,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258712,1766736.00
03/23/2017 04:45,2,0.000,ALERT,211.48,300.57,59.986,1490258703,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,907410.5,907410.5,30794,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258714,1766737.00
03/23/2017 04:45,2,0.000,ALERT,212.16,301.47,59.996,1490258703,"201051344000585","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,644752.4,644752.4,31578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258716,1766738.00
03/23/2017 04:45,2,0.000,ALERT,212.16,301.47,59.986,1490258703,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,638528.2,638528.2,31293,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258717,1766739.00
03/23/2017 04:45,2,0.000,ALERT,212.61,302.37,59.986,1490258703,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,628567.5,628567.5,31492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258719,1766740.00
03/23/2017 04:45,2,0.000,ALERT,211.93,301.47,59.991,1490258703,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,646528.6,646528.6,31381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258721,1766741.00
03/23/2017 04:45,2,0.000,ALERT,211.48,299.37,59.975,1490258703,"274151322000094","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,740298.4,740298.4,32094,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258723,1766742.00
03/23/2017 04:45,2,0.000,ALERT,212.38,302.68,59.986,1490258703,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,657886.0,657886.0,31345,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258725,1766743.00
03/23/2017 04:45,2,0.000,ALERT,211.93,301.77,59.975,1490258703,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,640323.4,640323.4,31501,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258727,1766744.00
03/23/2017 04:45,2,0.000,ALERT,212.16,301.47,59.981,1490258703,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,643232.2,643232.2,31473,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258729,1766745.00
03/23/2017 04:45,2,0.000,ALERT,212.38,300.87,59.933,1490258703,"201051344000417","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,614563.8,614563.8,31780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258731,1766746.00
03/23/2017 04:45,2,0.000,ALERT,211.93,300.57,59.975,1490258703,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,898396.2,898396.2,30849,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258732,1766747.00
03/23/2017 04:45,2,0.000,ALERT,212.38,300.57,60.018,1490258703,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,957142.9,957142.9,30960,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258734,1766748.00
03/23/2017 04:45,2,0.000,ALERT,212.38,302.98,60.007,1490258703,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,639114.9,639114.9,31545,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258736,1766749.00
03/23/2017 04:45,2,0.000,ALERT,211.48,300.87,59.986,1490258703,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,948033.6,948033.6,31079,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258738,1766750.00
03/23/2017 04:45,2,0.000,ALERT,212.16,302.37,59.991,1490258703,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,589606.8,589606.8,31581,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258740,1766751.00
03/23/2017 04:45,2,0.000,ALERT,212.16,300.87,60.002,1490258703,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,642391.7,642391.7,31663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258741,1766752.00
03/23/2017 04:45,2,0.000,ALERT,212.16,302.37,59.996,1490258703,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,651337.8,651337.8,31172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258743,1766753.00
03/23/2017 04:45,2,0.000,ALERT,212.83,302.07,60.002,1490258703,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,651582.6,651582.6,31012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258745,1766754.00
03/23/2017 04:45,2,0.000,ALERT,212.38,301.47,60.007,1490258703,"201051344000685","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,643454.5,643454.5,31358,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258747,1766755.00
03/23/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1490258703,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,640171.9,640171.9,31341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258749,1766756.00
03/23/2017 04:45,2,0.000,ALERT,212.38,301.77,59.996,1490258703,"201051344001145","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,647989.4,647989.4,31188,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258751,1766757.00
03/23/2017 04:45,2,0.000,ALERT,212.16,300.27,60.039,1490258703,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,636568.2,636568.2,31548,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258753,1766758.00
03/23/2017 04:45,2,0.000,ALERT,211.25,299.97,59.986,1490258703,"274151322000088","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,860635.3,860635.3,31068,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258754,1766759.00
03/23/2017 04:45,2,0.000,ALERT,212.16,299.37,59.991,1490258703,"274151322000068","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,740763.7,740763.7,32019,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258756,1766760.00
03/23/2017 04:45,2,0.000,ALERT,211.70,301.47,59.959,1490258703,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,632492.5,632492.5,31566,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258758,1766761.00
03/23/2017 04:45,2,0.000,ALERT,212.16,302.98,59.996,1490258703,"201051344000594","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,653011.9,653011.9,31419,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258760,1766762.00
03/23/2017 04:45,2,0.000,ALERT,212.16,300.87,60.002,1490258703,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,640930.6,640930.6,31619,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258762,1766763.00
03/23/2017 04:45,2,0.000,ALERT,211.25,299.97,59.996,1490258703,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,879087.4,879087.4,30967,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258764,1766764.00
03/23/2017 04:45,2,0.000,ALERT,212.83,302.07,60.007,1490258703,"201051344000867","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,638211.8,638211.8,31578,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258765,1766765.00
03/23/2017 04:45,2,0.000,ALERT,211.93,301.17,59.996,1490258703,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,639814.5,639814.5,31436,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258767,1766766.00
03/23/2017 04:45,2,0.000,ALERT,212.16,302.37,60.007,1490258703,"201051344000900","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,659401.9,659401.9,30928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258769,1766767.00
03/23/2017 04:45,2,0.000,ALERT,212.61,301.77,60.007,1490258703,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,649012.1,649012.1,30996,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258771,1766768.00
03/23/2017 04:45,2,0.000,ALERT,212.38,302.98,60.002,1490258703,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,661480.4,661480.4,30909,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258773,1766769.00
03/23/2017 04:45,2,0.000,ALERT,212.38,302.68,60.012,1490258703,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,652271.2,652271.2,31104,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258774,1766770.00
03/23/2017 04:45,2,0.000,ALERT,212.38,302.07,60.012,1490258703,"201051344001158","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,638268.4,638268.4,31456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258776,1766771.00
03/23/2017 04:45,2,0.000,ALERT,212.83,302.98,59.981,1490258703,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,652219.1,652219.1,30980,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490258778,1766772.00
03/23/2017 04:45,2,0.000,ALERT,211.70,299.97,59.959,1490258703,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,850749.3,850749.3,31332,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490258780,1766773.00
03/23/2017 05:00,2,0.000,ALERT,212.38,301.47,59.970,1490259603,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,651342.1,651342.1,31019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259605,1766774.00
03/23/2017 05:00,2,0.000,ALERT,211.48,299.67,59.986,1490259603,"274151322000085","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,876654.4,876654.4,31027,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259607,1766775.00
03/23/2017 05:00,2,0.000,ALERT,212.61,301.77,59.965,1490259603,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,637767.7,637767.7,31556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259608,1766776.00
03/23/2017 05:00,2,0.000,ALERT,211.93,301.77,59.959,1490259603,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,640393.5,640393.5,31516,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490259610,1766777.00
03/23/2017 05:00,2,0.000,ALERT,211.70,300.57,59.965,1490259603,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,634215.7,634215.7,31420,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259612,1766778.00
03/23/2017 05:00,2,0.000,ALERT,211.25,299.67,59.981,1490259603,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,907410.5,907410.5,30796,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259614,1766779.00
03/23/2017 05:00,2,0.000,ALERT,211.70,300.27,59.959,1490259603,"201051344000585","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,644752.4,644752.4,31580,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259616,1766780.00
03/23/2017 05:00,2,0.000,ALERT,211.93,300.87,59.965,1490259603,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,638528.2,638528.2,31295,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259618,1766781.00
03/23/2017 05:00,2,0.000,ALERT,212.38,301.47,59.949,1490259603,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,628567.5,628567.5,31494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259619,1766782.00
03/23/2017 05:00,2,0.000,ALERT,211.48,300.57,59.954,1490259603,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,646528.6,646528.6,31383,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490259621,1766783.00
03/23/2017 05:00,2,0.000,ALERT,211.48,299.67,59.954,1490259603,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,740298.4,740298.4,32096,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259623,1766784.00
03/23/2017 05:00,2,0.000,ALERT,211.93,302.37,59.954,1490259603,"201051344000579","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,657886.0,657886.0,31347,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259625,1766785.00
03/23/2017 05:00,2,0.000,ALERT,211.48,300.57,59.954,1490259603,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,640323.4,640323.4,31503,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490259627,1766786.00
03/23/2017 05:00,2,0.000,ALERT,211.93,300.57,59.975,1490259603,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,643232.2,643232.2,31475,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490259628,1766787.00
03/23/2017 05:00,2,0.000,ALERT,211.93,299.97,59.981,1490259603,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,614563.8,614563.8,31782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259630,1766788.00
03/23/2017 05:00,2,0.000,ALERT,211.48,300.27,59.959,1490259603,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,898396.2,898396.2,30851,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259632,1766789.00
03/23/2017 05:00,2,0.000,ALERT,211.93,299.97,59.954,1490259603,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,957142.9,957142.9,30962,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259634,1766790.00
03/23/2017 05:00,2,0.000,ALERT,211.93,302.68,59.959,1490259603,"201051344000868","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,639114.9,639114.9,31547,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259636,1766791.00
03/23/2017 05:00,2,0.000,ALERT,211.25,300.57,59.959,1490259603,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,948033.6,948033.6,31081,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490259637,1766792.00
03/23/2017 05:00,2,0.000,ALERT,211.70,301.47,59.959,1490259603,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,589606.8,589606.8,31583,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259639,1766793.00
03/23/2017 05:00,2,0.000,ALERT,211.48,299.67,59.954,1490259603,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,642391.7,642391.7,31665,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259641,1766794.00
03/23/2017 05:00,2,0.000,ALERT,211.93,302.07,59.954,1490259603,"201051344000458","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,651337.8,651337.8,31174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490259643,1766795.00
03/23/2017 05:00,2,0.000,ALERT,212.38,301.77,59.981,1490259603,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,651582.6,651582.6,31014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259645,1766796.00
03/23/2017 05:00,2,0.000,ALERT,212.16,300.57,59.949,1490259603,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,643454.5,643454.5,31360,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259647,1766797.00
03/23/2017 05:00,2,0.000,ALERT,212.38,300.57,59.959,1490259603,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,640171.9,640171.9,31343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259649,1766798.00
03/23/2017 05:00,2,0.000,ALERT,212.16,300.87,59.965,1490259603,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,647989.4,647989.4,31190,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490259650,1766799.00
03/23/2017 05:00,2,0.000,ALERT,211.93,299.97,59.970,1490259603,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,636568.2,636568.2,31550,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259652,1766800.00
03/23/2017 05:00,2,0.000,ALERT,211.03,299.67,59.970,1490259603,"274151322000088","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,860635.3,860635.3,31070,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259654,1766801.00
03/23/2017 05:00,2,0.000,ALERT,211.93,299.37,59.959,1490259603,"274151322000068","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,740763.7,740763.7,32021,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259656,1766802.00
03/23/2017 05:00,2,0.000,ALERT,211.48,300.57,59.970,1490259603,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,632492.5,632492.5,31568,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259657,1766803.00
