ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 05:00,2,0.000,ALERT,211.70,302.68,59.954,1490259603,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,653011.9,653011.9,31421,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259659,1766804.00
03/23/2017 05:00,2,0.000,ALERT,211.93,300.27,59.954,1490259603,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,640930.6,640930.6,31621,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259661,1766805.00
03/23/2017 05:00,2,0.000,ALERT,211.25,300.27,59.922,1490259603,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,879087.4,879087.4,30969,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259663,1766806.00
03/23/2017 05:00,2,0.000,ALERT,212.38,301.77,59.954,1490259603,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,638211.8,638211.8,31580,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259665,1766807.00
03/23/2017 05:00,2,0.000,ALERT,211.70,300.57,59.959,1490259603,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,639814.5,639814.5,31438,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259667,1766808.00
03/23/2017 05:00,2,0.000,ALERT,211.93,302.07,59.965,1490259603,"201051344000900","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,659401.9,659401.9,30930,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259668,1766809.00
03/23/2017 05:00,2,0.000,ALERT,212.16,301.17,59.959,1490259603,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,649012.1,649012.1,30998,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490259670,1766810.00
03/23/2017 05:00,2,0.000,ALERT,211.93,302.07,59.959,1490259603,"201051344000569","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,661480.4,661480.4,30911,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259672,1766811.00
03/23/2017 05:00,2,0.000,ALERT,211.93,302.07,59.965,1490259603,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,652271.2,652271.2,31106,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259674,1766812.00
03/23/2017 05:00,2,0.000,ALERT,212.16,301.77,60.007,1490259603,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,638268.4,638268.4,31458,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259676,1766813.00
03/23/2017 05:00,2,0.000,ALERT,212.38,302.37,59.965,1490259603,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,652219.1,652219.1,30982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490259677,1766814.00
03/23/2017 05:00,2,0.000,ALERT,211.48,299.07,59.959,1490259603,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,850749.3,850749.3,31334,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490259679,1766815.00
03/23/2017 05:15,2,0.000,ALERT,212.16,301.17,60.007,1490260504,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,651342.1,651342.1,31021,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260506,1766816.00
03/23/2017 05:15,2,0.000,ALERT,211.25,299.37,60.012,1490260504,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,876654.4,876654.4,31029,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260508,1766817.00
03/23/2017 05:15,2,0.000,ALERT,212.16,301.17,60.007,1490260504,"201051344000633","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,637767.7,637767.7,31558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260510,1766818.00
03/23/2017 05:15,2,0.000,ALERT,211.70,301.17,60.012,1490260504,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,640393.5,640393.5,31518,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260512,1766819.00
03/23/2017 05:15,2,0.000,ALERT,211.03,299.67,60.012,1490260504,"201051344000646","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,634215.7,634215.7,31422,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260514,1766820.00
03/23/2017 05:15,2,0.000,ALERT,210.80,299.37,60.007,1490260504,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,907410.5,907410.5,30798,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260515,1766821.00
03/23/2017 05:15,2,0.000,ALERT,211.25,299.67,60.034,1490260504,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,644752.4,644752.4,31582,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260517,1766822.00
03/23/2017 05:15,2,0.000,ALERT,211.25,299.97,60.018,1490260504,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,638528.2,638528.2,31297,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260519,1766823.00
03/23/2017 05:15,2,0.000,ALERT,211.70,300.27,60.018,1490260504,"201051344000582","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,628567.5,628567.5,31496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260521,1766824.00
03/23/2017 05:15,2,0.000,ALERT,210.80,299.67,60.034,1490260504,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,646528.6,646528.6,31385,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260523,1766825.00
03/23/2017 05:15,2,0.000,ALERT,211.03,298.47,60.007,1490260504,"274151322000094","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,740298.4,740298.4,32098,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260524,1766826.00
03/23/2017 05:15,2,0.000,ALERT,211.48,301.47,60.039,1490260504,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,657886.0,657886.0,31349,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260526,1766827.00
03/23/2017 05:15,2,0.000,ALERT,210.80,299.37,60.012,1490260504,"201051344000890","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,640323.4,640323.4,31505,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260528,1766828.00
03/23/2017 05:15,2,0.000,ALERT,211.48,299.37,60.023,1490260504,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,643232.2,643232.2,31477,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260530,1766829.00
03/23/2017 05:15,2,0.000,ALERT,211.48,299.07,60.023,1490260504,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,614563.8,614563.8,31784,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260532,1766830.00
03/23/2017 05:15,2,0.000,ALERT,211.25,299.07,60.018,1490260504,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,898396.2,898396.2,30853,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260533,1766831.00
03/23/2017 05:15,2,0.000,ALERT,211.70,298.77,60.002,1490260504,"274151322000076","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,957142.9,957142.9,30964,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260535,1766832.00
03/23/2017 05:15,2,0.000,ALERT,211.48,301.77,59.986,1490260504,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,639114.9,639114.9,31549,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260537,1766833.00
03/23/2017 05:15,2,0.000,ALERT,210.80,299.67,60.012,1490260504,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,948033.6,948033.6,31083,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260539,1766834.00
03/23/2017 05:15,2,0.000,ALERT,211.25,300.87,60.018,1490260504,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,589606.8,589606.8,31585,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260540,1766835.00
03/23/2017 05:15,2,0.000,ALERT,211.03,298.47,59.981,1490260504,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,642391.7,642391.7,31667,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260542,1766836.00
03/23/2017 05:15,2,0.000,ALERT,211.25,301.17,60.012,1490260504,"201051344000458","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,651337.8,651337.8,31176,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260544,1766837.00
03/23/2017 05:15,2,0.000,ALERT,211.93,300.87,60.012,1490260504,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,651582.6,651582.6,31016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260546,1766838.00
03/23/2017 05:15,2,0.000,ALERT,211.48,299.37,60.018,1490260504,"201051344000685","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,643454.5,643454.5,31362,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260548,1766839.00
03/23/2017 05:15,2,0.000,ALERT,211.25,298.77,60.023,1490260504,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,640171.9,640171.9,31345,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260549,1766840.00
03/23/2017 05:15,2,0.000,ALERT,211.48,299.67,60.012,1490260504,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,647989.4,647989.4,31192,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260551,1766841.00
03/23/2017 05:15,2,0.000,ALERT,211.25,298.77,60.012,1490260504,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,636568.2,636568.2,31552,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260553,1766842.00
03/23/2017 05:15,2,0.000,ALERT,210.57,298.77,60.012,1490260504,"274151322000088","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,860635.3,860635.3,31072,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260555,1766843.00
03/23/2017 05:15,2,0.000,ALERT,211.70,298.17,60.012,1490260504,"274151322000068","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,740763.7,740763.7,32023,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260556,1766844.00
03/23/2017 05:15,2,0.000,ALERT,211.03,299.37,60.002,1490260504,"201051344001135","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,632492.5,632492.5,31570,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260558,1766845.00
03/23/2017 05:15,2,0.000,ALERT,211.25,301.77,60.028,1490260504,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,653011.9,653011.9,31423,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260560,1766846.00
03/23/2017 05:15,2,0.000,ALERT,211.48,299.37,59.986,1490260504,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,640930.6,640930.6,31623,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260562,1766847.00
03/23/2017 05:15,2,0.000,ALERT,210.80,298.77,60.002,1490260504,"274151322000054","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,879087.4,879087.4,30971,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260564,1766848.00
03/23/2017 05:15,2,0.000,ALERT,211.93,300.87,60.012,1490260504,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,638211.8,638211.8,31582,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260566,1766849.00
03/23/2017 05:15,2,0.000,ALERT,211.25,299.37,60.007,1490260504,"201051344001093","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,639814.5,639814.5,31440,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260568,1766850.00
03/23/2017 05:15,2,0.000,ALERT,211.48,301.47,60.028,1490260504,"201051344000900","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,659401.9,659401.9,30932,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260570,1766851.00
03/23/2017 05:15,2,0.000,ALERT,211.93,300.87,60.007,1490260504,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,649012.1,649012.1,31000,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260571,1766852.00
03/23/2017 05:15,2,0.000,ALERT,211.70,301.77,60.007,1490260504,"201051344000569","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,661480.4,661480.4,30913,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260573,1766853.00
03/23/2017 05:15,2,0.000,ALERT,211.70,301.47,59.970,1490260504,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,652271.2,652271.2,31108,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260575,1766854.00
03/23/2017 05:15,2,0.000,ALERT,211.70,301.17,60.007,1490260504,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,638268.4,638268.4,31460,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490260577,1766855.00
03/23/2017 05:15,2,0.000,ALERT,212.16,302.07,59.959,1490260504,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,652219.1,652219.1,30984,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260579,1766856.00
03/23/2017 05:15,2,0.000,ALERT,211.48,298.77,60.023,1490260504,"274151322000087","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,850749.3,850749.3,31336,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490260580,1766857.00
03/23/2017 05:30,2,0.000,ALERT,211.70,300.27,59.975,1490261403,"201051344000645","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,651342.1,651342.1,31023,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261405,1766858.00
03/23/2017 05:30,2,0.000,ALERT,210.80,298.77,59.986,1490261403,"274151322000085","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,876654.4,876654.4,31031,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261407,1766859.00
03/23/2017 05:30,2,0.000,ALERT,211.70,299.97,59.986,1490261403,"201051344000633","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,637767.7,637767.7,31560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261409,1766860.00
03/23/2017 05:30,2,0.000,ALERT,211.25,300.27,59.991,1490261403,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,640393.5,640393.5,31520,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261411,1766861.00
03/23/2017 05:30,2,0.000,ALERT,210.57,298.77,59.991,1490261403,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,634215.7,634215.7,31424,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261413,1766862.00
03/23/2017 05:30,2,0.000,ALERT,210.35,298.47,59.991,1490261403,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,907410.5,907410.5,30800,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261414,1766863.00
03/23/2017 05:30,2,0.000,ALERT,211.03,299.07,60.007,1490261403,"201051344000585","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,644752.4,644752.4,31584,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261416,1766864.00
03/23/2017 05:30,2,0.000,ALERT,210.80,299.37,60.007,1490261403,"201051344001230","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,638528.2,638528.2,31299,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261418,1766865.00
03/23/2017 05:30,2,0.000,ALERT,211.25,299.67,60.007,1490261403,"201051344000582","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,628567.5,628567.5,31498,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261420,1766866.00
03/23/2017 05:30,2,0.000,ALERT,210.35,299.07,59.996,1490261403,"201051344000955","219011344069620",0.00,-1.00,0,297.87,300.87,0.0,0.0,0.000,646528.6,646528.6,31387,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261422,1766867.00
03/23/2017 05:30,2,0.000,ALERT,210.57,297.87,59.986,1490261403,"274151322000094","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,740298.4,740298.4,32100,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261423,1766868.00
03/23/2017 05:30,2,0.000,ALERT,211.03,300.87,60.028,1490261403,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,657886.0,657886.0,31351,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261425,1766869.00
03/23/2017 05:30,2,0.000,ALERT,210.80,299.67,60.007,1490261403,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,640323.4,640323.4,31507,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261427,1766870.00
03/23/2017 05:30,2,0.000,ALERT,211.03,299.07,59.991,1490261403,"201051344000438","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,643232.2,643232.2,31479,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261429,1766871.00
03/23/2017 05:30,2,0.000,ALERT,211.25,298.77,59.986,1490261403,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,614563.8,614563.8,31786,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261431,1766872.00
03/23/2017 05:30,2,0.000,ALERT,210.80,299.37,59.996,1490261403,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,898396.2,898396.2,30855,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261432,1766873.00
03/23/2017 05:30,2,0.000,ALERT,211.25,298.47,59.981,1490261403,"274151322000076","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,957142.9,957142.9,30966,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261434,1766874.00
03/23/2017 05:30,2,0.000,ALERT,211.03,301.17,59.986,1490261403,"201051344000868","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,639114.9,639114.9,31551,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261436,1766875.00
03/23/2017 05:30,2,0.000,ALERT,210.57,299.97,59.991,1490261403,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,948033.6,948033.6,31085,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261438,1766876.00
03/23/2017 05:30,2,0.000,ALERT,210.80,299.97,59.996,1490261403,"201051344000988","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,589606.8,589606.8,31587,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261440,1766877.00
03/23/2017 05:30,2,0.000,ALERT,210.57,298.17,60.002,1490261403,"201051344001025","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,642391.7,642391.7,31669,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261442,1766878.00
03/23/2017 05:30,2,0.000,ALERT,211.03,300.27,60.002,1490261403,"201051344000458","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,651337.8,651337.8,31178,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261443,1766879.00
03/23/2017 05:30,2,0.000,ALERT,211.70,300.27,59.991,1490261403,"201051344000853","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,651582.6,651582.6,31018,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261445,1766880.00
03/23/2017 05:30,2,0.000,ALERT,211.03,298.77,59.996,1490261403,"201051344000685","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,643454.5,643454.5,31364,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261447,1766881.00
03/23/2017 05:30,2,0.000,ALERT,211.03,298.77,59.986,1490261403,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,640171.9,640171.9,31347,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261449,1766882.00
03/23/2017 05:30,2,0.000,ALERT,211.25,299.37,59.986,1490261403,"201051344001145","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,647989.4,647989.4,31194,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261451,1766883.00
03/23/2017 05:30,2,0.000,ALERT,210.80,298.47,59.996,1490261403,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,636568.2,636568.2,31554,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261452,1766884.00
03/23/2017 05:30,2,0.000,ALERT,210.12,298.77,59.986,1490261403,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,860635.3,860635.3,31074,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261454,1766885.00
03/23/2017 05:30,2,0.000,ALERT,211.25,297.87,59.949,1490261403,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,740763.7,740763.7,32025,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261456,1766886.00
03/23/2017 05:30,2,0.000,ALERT,210.35,298.77,59.986,1490261403,"201051344001135","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,632492.5,632492.5,31572,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261458,1766887.00
03/23/2017 05:30,2,0.000,ALERT,210.80,301.17,59.981,1490261403,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,653011.9,653011.9,31425,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261460,1766888.00
03/23/2017 05:30,2,0.000,ALERT,210.80,298.47,59.949,1490261403,"201051344001203","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,640930.6,640930.6,31625,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261461,1766889.00
03/23/2017 05:30,2,0.000,ALERT,210.57,298.77,59.975,1490261403,"274151322000054","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,879087.4,879087.4,30973,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261463,1766890.00
03/23/2017 05:30,2,0.000,ALERT,211.48,300.27,59.954,1490261403,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,638211.8,638211.8,31584,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261465,1766891.00
03/23/2017 05:30,2,0.000,ALERT,210.80,298.77,59.965,1490261403,"201051344001093","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,639814.5,639814.5,31442,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490261467,1766892.00
03/23/2017 05:30,2,0.000,ALERT,211.25,300.57,59.959,1490261403,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,659401.9,659401.9,30934,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261468,1766893.00
03/23/2017 05:30,2,0.000,ALERT,211.48,299.97,59.959,1490261403,"201051344000648","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,649012.1,649012.1,31002,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261470,1766894.00
03/23/2017 05:30,2,0.000,ALERT,211.25,300.87,60.002,1490261403,"201051344000569","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,661480.4,661480.4,30915,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261472,1766895.00
03/23/2017 05:30,2,0.000,ALERT,211.25,300.57,59.970,1490261403,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,652271.2,652271.2,31110,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261474,1766896.00
03/23/2017 05:30,2,0.000,ALERT,211.25,300.27,59.959,1490261403,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,638268.4,638268.4,31462,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261476,1766897.00
03/23/2017 05:30,2,0.000,ALERT,211.70,300.87,59.965,1490261403,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,652219.1,652219.1,30986,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261477,1766898.00
03/23/2017 05:30,2,0.000,ALERT,210.80,298.47,59.959,1490261403,"274151322000087","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,850749.3,850749.3,31338,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490261479,1766899.00
03/23/2017 05:45,2,0.000,ALERT,211.25,299.07,59.996,1490262304,"201051344000645","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,651342.1,651342.1,31025,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262306,1766900.00
03/23/2017 05:45,2,0.000,ALERT,210.35,297.87,59.986,1490262304,"274151322000085","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,876654.4,876654.4,31033,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262307,1766901.00
03/23/2017 05:45,2,0.000,ALERT,211.48,299.07,59.954,1490262304,"201051344000633","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,637767.7,637767.7,31562,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262309,1766902.00
03/23/2017 05:45,2,0.000,ALERT,210.80,299.07,59.986,1490262304,"201051344000469","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,640393.5,640393.5,31522,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262311,1766903.00
03/23/2017 05:45,2,0.000,ALERT,210.57,299.37,60.018,1490262304,"201051344000646","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,634215.7,634215.7,31426,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262313,1766904.00
03/23/2017 05:45,2,0.000,ALERT,209.90,297.87,59.975,1490262304,"274151322000052","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,907410.5,907410.5,30802,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262315,1766905.00
03/23/2017 05:45,2,0.000,ALERT,210.80,299.37,59.975,1490262304,"201051344000585","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,644752.4,644752.4,31586,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262316,1766906.00
03/23/2017 05:45,2,0.000,ALERT,210.80,299.97,59.996,1490262304,"201051344001230","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,638528.2,638528.2,31301,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262318,1766907.00
03/23/2017 05:45,2,0.000,ALERT,211.48,300.27,59.981,1490262304,"201051344000582","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,628567.5,628567.5,31500,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262320,1766908.00
03/23/2017 05:45,2,0.000,ALERT,210.35,299.37,59.986,1490262304,"201051344000955","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,646528.6,646528.6,31389,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262322,1766909.00
03/23/2017 05:45,2,0.000,ALERT,210.35,297.57,59.981,1490262304,"274151322000094","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,740298.4,740298.4,32102,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262324,1766910.00
03/23/2017 05:45,2,0.000,ALERT,211.03,299.97,59.975,1490262304,"201051344000579","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,657886.0,657886.0,31353,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262325,1766911.00
03/23/2017 05:45,2,0.000,ALERT,210.57,299.67,59.965,1490262304,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,640323.4,640323.4,31509,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262327,1766912.00
03/23/2017 05:45,2,0.000,ALERT,211.03,299.67,59.975,1490262304,"201051344000438","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,643232.2,643232.2,31481,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262329,1766913.00
03/23/2017 05:45,2,0.000,ALERT,210.80,298.77,59.949,1490262304,"201051344000417","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,614563.8,614563.8,31788,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262331,1766914.00
03/23/2017 05:45,2,0.000,ALERT,210.35,297.87,59.965,1490262304,"274151322000083","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,898396.2,898396.2,30857,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262333,1766915.00
03/23/2017 05:45,2,0.000,ALERT,211.03,297.87,59.954,1490262304,"274151322000076","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,957142.9,957142.9,30968,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262334,1766916.00
03/23/2017 05:45,2,0.000,ALERT,210.57,299.37,59.970,1490262304,"201051344000868","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,639114.9,639114.9,31553,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262336,1766917.00
03/23/2017 05:45,2,0.000,ALERT,210.12,298.47,59.965,1490262304,"274151322000095","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,948033.6,948033.6,31087,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262338,1766918.00
03/23/2017 05:45,2,0.000,ALERT,210.57,298.77,59.938,1490262304,"201051344000988","219011344069620",0.00,-1.00,0,295.16,301.47,0.0,0.0,0.000,589606.8,589606.8,31589,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262340,1766919.00
03/23/2017 05:45,2,0.000,ALERT,210.57,298.17,59.965,1490262304,"201051344001025","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,642391.7,642391.7,31671,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262342,1766920.00
03/23/2017 05:45,2,0.000,ALERT,210.80,299.07,59.965,1490262304,"201051344000458","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,651337.8,651337.8,31180,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262343,1766921.00
03/23/2017 05:45,2,0.000,ALERT,211.48,299.07,59.959,1490262304,"201051344000853","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,651582.6,651582.6,31020,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262345,1766922.00
03/23/2017 05:45,2,0.000,ALERT,211.03,298.77,59.949,1490262304,"201051344000685","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,643454.5,643454.5,31366,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262347,1766923.00
03/23/2017 05:45,2,0.000,ALERT,210.80,298.47,59.933,1490262304,"201051344000917","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,640171.9,640171.9,31349,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262349,1766924.00
03/23/2017 05:45,2,0.000,ALERT,210.80,299.07,59.965,1490262304,"201051344001145","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,647989.4,647989.4,31196,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262351,1766925.00
03/23/2017 05:45,2,0.000,ALERT,210.35,297.87,59.970,1490262304,"201051344000651","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,636568.2,636568.2,31556,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262353,1766926.00
03/23/2017 05:45,2,0.000,ALERT,209.90,297.57,59.954,1490262304,"274151322000088","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,860635.3,860635.3,31076,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262354,1766927.00
03/23/2017 05:45,2,0.000,ALERT,210.80,296.36,59.959,1490262304,"274151322000068","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,740763.7,740763.7,32027,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262356,1766928.00
03/23/2017 05:45,2,0.000,ALERT,210.35,298.77,59.959,1490262304,"201051344001135","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,632492.5,632492.5,31574,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262358,1766929.00
03/23/2017 05:45,2,0.000,ALERT,210.35,299.67,59.954,1490262304,"201051344000594","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,653011.9,653011.9,31427,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262360,1766930.00
03/23/2017 05:45,2,0.000,ALERT,211.48,299.67,59.959,1490262304,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,640930.6,640930.6,31627,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262362,1766931.00
03/23/2017 05:45,2,0.000,ALERT,210.80,299.07,59.965,1490262304,"274151322000054","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,879087.4,879087.4,30975,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262363,1766932.00
03/23/2017 05:45,2,0.000,ALERT,211.70,299.37,59.959,1490262304,"201051344000867","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,638211.8,638211.8,31586,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262365,1766933.00
03/23/2017 05:45,2,0.000,ALERT,211.48,299.97,59.959,1490262304,"201051344001093","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,639814.5,639814.5,31444,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262367,1766934.00
03/23/2017 05:45,2,0.000,ALERT,211.25,299.97,59.986,1490262304,"201051344000900","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,659401.9,659401.9,30936,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262369,1766935.00
03/23/2017 05:45,2,0.000,ALERT,211.70,299.37,59.959,1490262304,"201051344000648","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,649012.1,649012.1,31004,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262371,1766936.00
03/23/2017 05:45,2,0.000,ALERT,211.48,300.57,59.975,1490262304,"201051344000569","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,661480.4,661480.4,30917,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490262373,1766937.00
03/23/2017 05:45,2,0.000,ALERT,211.70,300.57,59.954,1490262304,"201051344000983","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,652271.2,652271.2,31112,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262374,1766938.00
03/23/2017 05:45,2,0.000,ALERT,211.70,299.97,59.959,1490262304,"201051344001158","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,638268.4,638268.4,31464,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262376,1766939.00
03/23/2017 05:45,2,0.000,ALERT,211.93,300.57,59.959,1490262304,"201051344000576","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,652219.1,652219.1,30988,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262378,1766940.00
03/23/2017 05:45,2,0.000,ALERT,211.03,297.87,59.954,1490262304,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,850749.3,850749.3,31340,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490262380,1766941.00
03/23/2017 06:00,2,0.000,ALERT,211.48,299.37,59.981,1490263203,"201051344000645","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,651342.1,651342.1,31027,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263205,1766942.00
03/23/2017 06:00,2,0.000,ALERT,210.80,298.17,59.981,1490263203,"274151322000085","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,876654.4,876654.4,31035,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263207,1766943.00
03/23/2017 06:00,2,0.000,ALERT,211.70,299.37,59.949,1490263203,"201051344000633","219011344069620",0.00,-1.50,0,295.46,302.07,0.0,0.0,0.000,637767.7,637767.7,31564,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263209,1766944.00
03/23/2017 06:00,2,0.000,ALERT,211.03,299.37,59.970,1490263203,"201051344000469","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,640393.5,640393.5,31524,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263211,1766945.00
03/23/2017 06:00,2,0.000,ALERT,211.03,299.67,59.996,1490263203,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,634215.7,634215.7,31428,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263213,1766946.00
03/23/2017 06:00,2,0.000,ALERT,210.12,298.17,60.018,1490263203,"274151322000052","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,907410.5,907410.5,30804,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263214,1766947.00
03/23/2017 06:00,2,0.000,ALERT,211.48,299.97,59.975,1490263203,"201051344000585","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,644752.4,644752.4,31588,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263216,1766948.00
