ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 06:00,2,0.000,ALERT,211.25,299.97,59.981,1490263203,"201051344001230","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,638528.2,638528.2,31303,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263218,1766949.00
03/23/2017 06:00,2,0.000,ALERT,211.93,300.57,59.996,1490263203,"201051344000582","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,628567.5,628567.5,31502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263220,1766950.00
03/23/2017 06:00,2,0.000,ALERT,211.03,299.97,59.975,1490263203,"201051344000955","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,646528.6,646528.6,31391,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263222,1766951.00
03/23/2017 06:00,2,0.000,ALERT,210.57,297.87,59.970,1490263203,"274151322000094","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,740298.4,740298.4,32104,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263223,1766952.00
03/23/2017 06:00,2,0.000,ALERT,211.25,300.27,59.975,1490263203,"201051344000579","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,657886.0,657886.0,31355,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263225,1766953.00
03/23/2017 06:00,2,0.000,ALERT,211.25,300.27,60.007,1490263203,"201051344000890","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,640323.4,640323.4,31511,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263227,1766954.00
03/23/2017 06:00,2,0.000,ALERT,211.48,299.97,59.986,1490263203,"201051344000438","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,643232.2,643232.2,31483,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263229,1766955.00
03/23/2017 06:00,2,0.000,ALERT,211.70,299.37,59.975,1490263203,"201051344000417","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,614563.8,614563.8,31790,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263231,1766956.00
03/23/2017 06:00,2,0.000,ALERT,210.57,298.47,60.002,1490263203,"274151322000083","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,898396.2,898396.2,30859,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263232,1766957.00
03/23/2017 06:00,2,0.000,ALERT,210.80,298.17,59.970,1490263203,"274151322000076","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,957142.9,957142.9,30970,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263234,1766958.00
03/23/2017 06:00,2,0.000,ALERT,211.03,300.27,59.944,1490263203,"201051344000868","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,639114.9,639114.9,31555,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263236,1766959.00
03/23/2017 06:00,2,0.000,ALERT,210.35,299.07,59.959,1490263203,"274151322000095","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,948033.6,948033.6,31089,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263238,1766960.00
03/23/2017 06:00,2,0.000,ALERT,210.80,299.37,59.965,1490263203,"201051344000988","219011344069620",0.00,-1.00,0,294.56,302.07,0.0,0.0,0.000,589606.8,589606.8,31591,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263240,1766961.00
03/23/2017 06:00,2,0.000,ALERT,211.25,299.07,59.970,1490263203,"201051344001025","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,642391.7,642391.7,31673,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263241,1766962.00
03/23/2017 06:00,2,0.000,ALERT,210.80,299.37,59.970,1490263203,"201051344000458","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,651337.8,651337.8,31182,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263243,1766963.00
03/23/2017 06:00,2,0.000,ALERT,211.70,299.37,59.970,1490263203,"201051344000853","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,651582.6,651582.6,31022,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263245,1766964.00
03/23/2017 06:00,2,0.000,ALERT,211.70,299.97,59.975,1490263203,"201051344000685","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,643454.5,643454.5,31368,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263247,1766965.00
03/23/2017 06:00,2,0.000,ALERT,211.70,299.37,59.970,1490263203,"201051344000917","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,640171.9,640171.9,31351,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263249,1766966.00
03/23/2017 06:00,2,0.000,ALERT,211.70,299.97,59.975,1490263203,"201051344001145","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,647989.4,647989.4,31198,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263250,1766967.00
03/23/2017 06:00,2,0.000,ALERT,211.48,299.07,59.970,1490263203,"201051344000651","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,636568.2,636568.2,31558,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263252,1766968.00
03/23/2017 06:00,2,0.000,ALERT,210.12,297.87,60.012,1490263203,"274151322000088","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,860635.3,860635.3,31078,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263254,1766969.00
03/23/2017 06:00,2,0.000,ALERT,211.25,297.87,59.970,1490263203,"274151322000068","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,740763.7,740763.7,32029,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263256,1766970.00
03/23/2017 06:00,2,0.000,ALERT,211.25,299.97,59.970,1490263203,"201051344001135","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,632492.5,632492.5,31576,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263258,1766971.00
03/23/2017 06:00,2,0.000,ALERT,210.57,299.97,59.975,1490263203,"201051344000594","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,653011.9,653011.9,31429,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263259,1766972.00
03/23/2017 06:00,2,0.000,ALERT,211.48,299.37,59.975,1490263203,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,640930.6,640930.6,31629,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263261,1766973.00
03/23/2017 06:00,2,0.000,ALERT,210.35,298.47,59.970,1490263203,"274151322000054","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,879087.4,879087.4,30977,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263263,1766974.00
03/23/2017 06:00,2,0.000,ALERT,211.25,298.77,59.981,1490263203,"201051344000867","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,638211.8,638211.8,31588,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263265,1766975.00
03/23/2017 06:00,2,0.000,ALERT,211.48,299.97,59.975,1490263203,"201051344001093","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,639814.5,639814.5,31446,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263267,1766976.00
03/23/2017 06:00,2,0.000,ALERT,210.80,299.37,59.991,1490263203,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,659401.9,659401.9,30938,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263269,1766977.00
03/23/2017 06:00,2,0.000,ALERT,211.25,299.07,59.933,1490263203,"201051344000648","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,649012.1,649012.1,31006,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263271,1766978.00
03/23/2017 06:00,2,0.000,ALERT,211.03,299.97,59.944,1490263203,"201051344000569","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,661480.4,661480.4,30919,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263272,1766979.00
03/23/2017 06:00,2,0.000,ALERT,210.80,299.07,59.991,1490263203,"201051344000983","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,652271.2,652271.2,31114,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263274,1766980.00
03/23/2017 06:00,2,0.000,ALERT,211.25,299.07,60.034,1490263203,"201051344001158","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,638268.4,638268.4,31466,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490263276,1766981.00
03/23/2017 06:00,2,0.000,ALERT,211.48,299.67,59.991,1490263203,"201051344000576","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,652219.1,652219.1,30990,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263278,1766982.00
03/23/2017 06:00,2,0.000,ALERT,210.57,297.26,60.007,1490263203,"274151322000087","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,850749.3,850749.3,31342,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490263280,1766983.00
03/23/2017 06:15,2,0.000,ALERT,211.93,299.97,59.986,1490264103,"201051344000645","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,651342.1,651342.1,31029,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490264105,1766984.00
03/23/2017 06:15,2,0.000,ALERT,210.35,297.57,59.975,1490264103,"274151322000085","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,876654.4,876654.4,31037,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264107,1766985.00
03/23/2017 06:15,2,0.000,ALERT,212.16,299.97,60.028,1490264103,"201051344000633","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,637767.7,637767.7,31566,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264109,1766986.00
03/23/2017 06:15,2,0.000,ALERT,211.25,299.67,60.002,1490264103,"201051344000469","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,640393.5,640393.5,31526,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264111,1766987.00
03/23/2017 06:15,2,0.000,ALERT,210.80,298.77,59.991,1490264103,"201051344000646","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,634215.7,634215.7,31430,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264112,1766988.00
03/23/2017 06:15,2,0.000,ALERT,210.35,298.17,59.975,1490264103,"274151322000052","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,907410.5,907410.5,30806,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490264114,1766989.00
03/23/2017 06:15,2,0.000,ALERT,211.25,299.37,59.986,1490264103,"201051344000585","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,644752.4,644752.4,31590,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264116,1766990.00
03/23/2017 06:15,2,0.000,ALERT,211.03,299.37,59.986,1490264103,"201051344001230","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,638528.2,638528.2,31305,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264118,1766991.00
03/23/2017 06:15,2,0.000,ALERT,211.48,299.67,59.991,1490264103,"201051344000582","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,628567.5,628567.5,31504,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264120,1766992.00
03/23/2017 06:15,2,0.000,ALERT,210.57,299.07,59.991,1490264103,"201051344000955","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,646528.6,646528.6,31393,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264121,1766993.00
03/23/2017 06:15,2,0.000,ALERT,210.57,296.96,59.991,1490264103,"274151322000094","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,740298.4,740298.4,32106,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264123,1766994.00
03/23/2017 06:15,2,0.000,ALERT,211.25,300.27,59.996,1490264103,"201051344000579","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,657886.0,657886.0,31357,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490264125,1766995.00
03/23/2017 06:15,2,0.000,ALERT,211.03,299.37,59.954,1490264103,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,640323.4,640323.4,31513,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264127,1766996.00
03/23/2017 06:15,2,0.000,ALERT,211.03,298.77,59.996,1490264103,"201051344000438","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,643232.2,643232.2,31485,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264129,1766997.00
03/23/2017 06:15,2,0.000,ALERT,211.25,298.47,59.949,1490264103,"201051344000417","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,614563.8,614563.8,31792,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264130,1766998.00
03/23/2017 06:15,2,0.000,ALERT,210.57,298.77,59.970,1490264103,"274151322000083","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,898396.2,898396.2,30861,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264132,1766999.00
03/23/2017 06:15,2,0.000,ALERT,210.80,297.57,59.981,1490264103,"274151322000076","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,957142.9,957142.9,30972,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264134,1767000.00
03/23/2017 06:15,2,0.000,ALERT,211.03,300.27,59.938,1490264103,"201051344000868","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,639114.9,639114.9,31557,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264136,1767001.00
03/23/2017 06:15,2,0.000,ALERT,210.35,298.77,59.970,1490264103,"274151322000095","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,948033.6,948033.6,31091,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264138,1767002.00
03/23/2017 06:15,2,0.000,ALERT,211.03,299.37,59.975,1490264103,"201051344000988","219011344069620",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,589606.8,589606.8,31593,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264139,1767003.00
03/23/2017 06:15,2,0.000,ALERT,211.03,298.17,59.991,1490264103,"201051344001025","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,642391.7,642391.7,31675,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264141,1767004.00
03/23/2017 06:15,2,0.000,ALERT,211.03,299.67,59.981,1490264103,"201051344000458","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,651337.8,651337.8,31184,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264143,1767005.00
03/23/2017 06:15,2,0.000,ALERT,211.70,299.37,59.975,1490264103,"201051344000853","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,651582.6,651582.6,31024,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264145,1767006.00
03/23/2017 06:15,2,0.000,ALERT,211.48,299.37,59.991,1490264103,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,643454.5,643454.5,31370,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264147,1767007.00
03/23/2017 06:15,2,0.000,ALERT,211.48,298.77,59.970,1490264103,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,640171.9,640171.9,31353,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264149,1767008.00
03/23/2017 06:15,2,0.000,ALERT,211.48,299.07,59.965,1490264103,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,647989.4,647989.4,31200,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490264150,1767009.00
03/23/2017 06:15,2,0.000,ALERT,211.25,298.47,59.965,1490264103,"201051344000651","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,636568.2,636568.2,31560,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490264152,1767010.00
03/23/2017 06:15,2,0.000,ALERT,209.90,297.57,59.965,1490264103,"274151322000088","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,860635.3,860635.3,31080,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264154,1767011.00
03/23/2017 06:15,2,0.000,ALERT,211.03,296.96,59.970,1490264103,"274151322000068","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,740763.7,740763.7,32031,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264156,1767012.00
03/23/2017 06:15,2,0.000,ALERT,210.80,299.07,59.970,1490264103,"201051344001135","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,632492.5,632492.5,31578,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264157,1767013.00
03/23/2017 06:15,2,0.000,ALERT,210.80,299.97,60.007,1490264103,"201051344000594","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,653011.9,653011.9,31431,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264159,1767014.00
03/23/2017 06:15,2,0.000,ALERT,211.25,298.77,59.965,1490264103,"201051344001203","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,640930.6,640930.6,31631,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264161,1767015.00
03/23/2017 06:15,2,0.000,ALERT,210.12,298.77,59.959,1490264103,"274151322000054","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,879087.4,879087.4,30979,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264163,1767016.00
03/23/2017 06:15,2,0.000,ALERT,211.48,299.07,59.965,1490264103,"201051344000867","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,638211.8,638211.8,31590,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264165,1767017.00
03/23/2017 06:15,2,0.000,ALERT,211.03,299.07,59.965,1490264103,"201051344001093","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,639814.5,639814.5,31448,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264166,1767018.00
03/23/2017 06:15,2,0.000,ALERT,211.03,299.67,59.933,1490264103,"201051344000900","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,659401.9,659401.9,30940,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264168,1767019.00
03/23/2017 06:15,2,0.000,ALERT,211.25,298.77,59.965,1490264103,"201051344000648","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,649012.1,649012.1,31008,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264170,1767020.00
03/23/2017 06:15,2,0.000,ALERT,211.25,300.27,59.965,1490264103,"201051344000569","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,661480.4,661480.4,30921,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264172,1767021.00
03/23/2017 06:15,2,0.000,ALERT,211.25,299.97,59.959,1490264103,"201051344000983","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,652271.2,652271.2,31116,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264174,1767022.00
03/23/2017 06:15,2,0.000,ALERT,211.25,299.37,59.959,1490264103,"201051344001158","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,638268.4,638268.4,31468,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264175,1767023.00
03/23/2017 06:15,2,0.000,ALERT,211.70,299.97,59.981,1490264103,"201051344000576","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,652219.1,652219.1,30992,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490264177,1767024.00
03/23/2017 06:15,2,0.000,ALERT,210.57,296.96,59.944,1490264103,"274151322000087","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,850749.3,850749.3,31344,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490264179,1767025.00
03/23/2017 06:30,2,0.000,ALERT,211.03,298.47,59.970,1490265004,"201051344000645","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,651342.1,651342.1,31031,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265006,1767026.00
03/23/2017 06:30,2,0.000,ALERT,209.67,296.66,59.922,1490265004,"274151322000085","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,876654.4,876654.4,31039,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265007,1767027.00
03/23/2017 06:30,2,0.000,ALERT,211.03,298.17,59.970,1490265004,"201051344000633","219011344069620",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,637767.7,637767.7,31568,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265009,1767028.00
03/23/2017 06:30,2,0.000,ALERT,210.57,298.47,59.965,1490265004,"201051344000469","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,640393.5,640393.5,31528,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265011,1767029.00
03/23/2017 06:30,2,0.000,ALERT,210.35,298.17,59.954,1490265004,"201051344000646","219011344069620",0.00,-1.00,0,296.36,304.48,0.0,0.0,0.000,634215.7,634215.7,31432,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265013,1767030.00
03/23/2017 06:30,2,0.000,ALERT,209.44,296.36,60.007,1490265004,"274151322000052","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,907410.5,907410.5,30808,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265015,1767031.00
03/23/2017 06:30,2,0.000,ALERT,210.80,298.17,59.965,1490265004,"201051344000585","219011344069620",0.00,-0.50,0,296.36,304.48,0.0,0.0,0.000,644752.4,644752.4,31592,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265016,1767032.00
03/23/2017 06:30,2,0.000,ALERT,210.57,298.47,59.933,1490265004,"201051344001230","219011344069620",0.00,-1.00,0,297.26,304.78,0.0,0.0,0.000,638528.2,638528.2,31307,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265018,1767033.00
03/23/2017 06:30,2,0.000,ALERT,211.03,299.07,59.965,1490265004,"201051344000582","219011344069620",0.00,-1.50,0,297.87,305.38,0.0,0.0,0.000,628567.5,628567.5,31506,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265020,1767034.00
03/23/2017 06:30,2,0.000,ALERT,210.12,298.17,59.965,1490265004,"201051344000955","219011344069620",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,646528.6,646528.6,31395,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265022,1767035.00
03/23/2017 06:30,2,0.000,ALERT,209.67,296.06,59.944,1490265004,"274151322000094","219011344069620",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,740298.4,740298.4,32108,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265024,1767036.00
03/23/2017 06:30,2,0.000,ALERT,210.35,299.07,60.002,1490265004,"201051344000579","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,657886.0,657886.0,31359,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265026,1767037.00
03/23/2017 06:30,2,0.000,ALERT,210.57,298.47,60.002,1490265004,"201051344000890","219011344069620",0.00,-0.50,0,297.57,304.78,0.0,0.0,0.000,640323.4,640323.4,31515,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265027,1767038.00
03/23/2017 06:30,2,0.000,ALERT,210.57,297.87,59.970,1490265004,"201051344000438","219011344069620",0.00,-1.50,0,296.96,304.48,0.0,0.0,0.000,643232.2,643232.2,31487,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265029,1767039.00
03/23/2017 06:30,2,0.000,ALERT,210.57,297.26,59.975,1490265004,"201051344000417","219011344069620",0.00,-1.00,0,296.66,303.88,0.0,0.0,0.000,614563.8,614563.8,31794,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265031,1767040.00
03/23/2017 06:30,2,0.000,ALERT,209.90,297.26,59.959,1490265004,"274151322000083","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,898396.2,898396.2,30863,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265033,1767041.00
03/23/2017 06:30,2,0.000,ALERT,210.12,296.66,59.970,1490265004,"274151322000076","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,957142.9,957142.9,30974,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265034,1767042.00
03/23/2017 06:30,2,0.000,ALERT,210.35,299.37,59.970,1490265004,"201051344000868","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,639114.9,639114.9,31559,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265036,1767043.00
03/23/2017 06:30,2,0.000,ALERT,209.67,297.57,59.949,1490265004,"274151322000095","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,948033.6,948033.6,31093,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265038,1767044.00
03/23/2017 06:30,2,0.000,ALERT,210.35,298.47,59.954,1490265004,"201051344000988","219011344069620",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,589606.8,589606.8,31595,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265040,1767045.00
03/23/2017 06:30,2,0.000,ALERT,210.35,297.26,59.959,1490265004,"201051344001025","219011344069620",0.00,-1.50,0,296.36,304.18,0.0,0.0,0.000,642391.7,642391.7,31677,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265042,1767046.00
03/23/2017 06:30,2,0.000,ALERT,210.35,298.47,59.954,1490265004,"201051344000458","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,651337.8,651337.8,31186,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265044,1767047.00
03/23/2017 06:30,2,0.000,ALERT,211.03,298.47,59.938,1490265004,"201051344000853","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,651582.6,651582.6,31026,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265046,1767048.00
03/23/2017 06:30,2,0.000,ALERT,210.80,298.17,59.949,1490265004,"201051344000685","219011344069620",0.00,-0.50,0,296.96,304.78,0.0,0.0,0.000,643454.5,643454.5,31372,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265047,1767049.00
03/23/2017 06:30,2,0.000,ALERT,210.57,297.57,59.986,1490265004,"201051344000917","219011344069620",0.00,0.50,0,295.76,303.88,0.0,0.0,0.000,640171.9,640171.9,31355,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265049,1767050.00
03/23/2017 06:30,2,0.000,ALERT,210.80,298.17,59.944,1490265004,"201051344001145","219011344069620",0.00,-1.00,0,297.26,304.78,0.0,0.0,0.000,647989.4,647989.4,31202,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265051,1767051.00
03/23/2017 06:30,2,0.000,ALERT,210.57,297.26,59.928,1490265004,"201051344000651","219011344069620",0.00,-2.00,0,296.36,303.58,0.0,0.0,0.000,636568.2,636568.2,31562,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265053,1767052.00
03/23/2017 06:30,2,0.000,ALERT,209.22,296.36,59.891,1490265004,"274151322000088","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,860635.3,860635.3,31082,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265055,1767053.00
03/23/2017 06:30,2,0.000,ALERT,210.35,295.76,59.959,1490265004,"274151322000068","219011344069620",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,740763.7,740763.7,32033,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265056,1767054.00
03/23/2017 06:30,2,0.000,ALERT,210.12,297.87,59.949,1490265004,"201051344001135","219011344069620",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,632492.5,632492.5,31580,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265058,1767055.00
03/23/2017 06:30,2,0.000,ALERT,209.90,298.77,59.944,1490265004,"201051344000594","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,653011.9,653011.9,31433,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265060,1767056.00
03/23/2017 06:30,2,0.000,ALERT,210.35,297.26,59.949,1490265004,"201051344001203","219011344069620",0.00,-1.00,0,296.96,305.38,0.0,0.0,0.000,640930.6,640930.6,31633,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265062,1767057.00
03/23/2017 06:30,2,0.000,ALERT,210.35,297.57,59.986,1490265004,"274151322000054","219011344069620",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,879087.4,879087.4,30981,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265063,1767058.00
03/23/2017 06:30,2,0.000,ALERT,211.25,298.47,59.938,1490265004,"201051344000867","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,638211.8,638211.8,31592,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265065,1767059.00
03/23/2017 06:30,2,0.000,ALERT,211.03,298.47,59.949,1490265004,"201051344001093","219011344069620",0.00,0.50,0,296.66,304.18,0.0,0.0,0.000,639814.5,639814.5,31450,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265067,1767060.00
03/23/2017 06:30,2,0.000,ALERT,211.03,299.37,59.949,1490265004,"201051344000900","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,659401.9,659401.9,30942,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265069,1767061.00
03/23/2017 06:30,2,0.000,ALERT,211.25,298.77,59.928,1490265004,"201051344000648","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,649012.1,649012.1,31010,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265071,1767062.00
03/23/2017 06:30,2,0.000,ALERT,211.03,299.97,59.981,1490265004,"201051344000569","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,661480.4,661480.4,30923,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265072,1767063.00
03/23/2017 06:30,2,0.000,ALERT,211.25,299.67,59.912,1490265004,"201051344000983","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,652271.2,652271.2,31118,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265074,1767064.00
03/23/2017 06:30,2,0.000,ALERT,211.03,299.07,59.965,1490265004,"201051344001158","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,638268.4,638268.4,31470,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265076,1767065.00
03/23/2017 06:30,2,0.000,ALERT,211.48,299.67,59.949,1490265004,"201051344000576","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,652219.1,652219.1,30994,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265078,1767066.00
03/23/2017 06:30,2,0.000,ALERT,210.57,296.66,59.959,1490265004,"274151322000087","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,850749.3,850749.3,31346,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265080,1767067.00
03/23/2017 06:45,2,0.000,ALERT,211.03,298.77,59.996,1490265903,"201051344000645","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,651342.1,651342.1,31033,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265905,1767068.00
03/23/2017 06:45,2,0.000,ALERT,210.12,297.57,59.970,1490265903,"274151322000085","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,876654.4,876654.4,31041,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265907,1767069.00
03/23/2017 06:45,2,0.000,ALERT,211.03,298.47,59.944,1490265903,"201051344000633","219011344069620",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,637767.7,637767.7,31570,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265909,1767070.00
03/23/2017 06:45,2,0.000,ALERT,210.57,298.77,59.954,1490265903,"201051344000469","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,640393.5,640393.5,31530,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265911,1767071.00
03/23/2017 06:45,2,0.000,ALERT,210.35,298.17,59.944,1490265903,"201051344000646","219011344069620",0.00,-1.50,0,295.16,301.77,0.0,0.0,0.000,634215.7,634215.7,31434,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265913,1767072.00
03/23/2017 06:45,2,0.000,ALERT,209.67,296.96,59.949,1490265903,"274151322000052","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,907410.5,907410.5,30810,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265914,1767073.00
03/23/2017 06:45,2,0.000,ALERT,210.57,298.77,59.949,1490265903,"201051344000585","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,644752.4,644752.4,31594,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265916,1767074.00
03/23/2017 06:45,2,0.000,ALERT,210.57,298.77,59.949,1490265903,"201051344001230","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,638528.2,638528.2,31309,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265918,1767075.00
03/23/2017 06:45,2,0.000,ALERT,211.03,299.37,59.954,1490265903,"201051344000582","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,628567.5,628567.5,31508,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265920,1767076.00
03/23/2017 06:45,2,0.000,ALERT,210.35,298.47,59.944,1490265903,"201051344000955","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,646528.6,646528.6,31397,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265922,1767077.00
03/23/2017 06:45,2,0.000,ALERT,209.90,296.36,59.928,1490265903,"274151322000094","219011344069620",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,740298.4,740298.4,32110,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265924,1767078.00
03/23/2017 06:45,2,0.000,ALERT,210.57,299.37,59.928,1490265903,"201051344000579","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,657886.0,657886.0,31361,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265926,1767079.00
03/23/2017 06:45,2,0.000,ALERT,210.57,299.07,59.954,1490265903,"201051344000890","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,640323.4,640323.4,31517,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265927,1767080.00
03/23/2017 06:45,2,0.000,ALERT,210.80,298.47,59.949,1490265903,"201051344000438","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,643232.2,643232.2,31489,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265929,1767081.00
03/23/2017 06:45,2,0.000,ALERT,211.03,298.17,59.944,1490265903,"201051344000417","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,614563.8,614563.8,31796,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265931,1767082.00
03/23/2017 06:45,2,0.000,ALERT,209.90,297.87,59.907,1490265903,"274151322000083","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,898396.2,898396.2,30865,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265933,1767083.00
03/23/2017 06:45,2,0.000,ALERT,210.57,296.96,59.933,1490265903,"274151322000076","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,957142.9,957142.9,30976,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265934,1767084.00
03/23/2017 06:45,2,0.000,ALERT,210.57,299.67,59.933,1490265903,"201051344000868","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,639114.9,639114.9,31561,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265936,1767085.00
03/23/2017 06:45,2,0.000,ALERT,210.12,298.17,59.965,1490265903,"274151322000095","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,948033.6,948033.6,31095,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265938,1767086.00
03/23/2017 06:45,2,0.000,ALERT,210.35,298.77,59.938,1490265903,"201051344000988","219011344069620",0.00,-0.50,0,294.26,300.57,0.0,0.0,0.000,589606.8,589606.8,31597,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265940,1767087.00
03/23/2017 06:45,2,0.000,ALERT,210.35,297.57,59.933,1490265903,"201051344001025","219011344069620",0.00,-1.50,0,295.76,302.68,0.0,0.0,0.000,642391.7,642391.7,31679,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265942,1767088.00
03/23/2017 06:45,2,0.000,ALERT,210.12,298.47,59.944,1490265903,"201051344000458","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,651337.8,651337.8,31188,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265944,1767089.00
03/23/2017 06:45,2,0.000,ALERT,211.03,298.47,59.938,1490265903,"201051344000853","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,651582.6,651582.6,31028,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265946,1767090.00
03/23/2017 06:45,2,0.000,ALERT,211.03,298.47,59.938,1490265903,"201051344000685","219011344069620",0.00,-0.50,0,295.76,302.07,0.0,0.0,0.000,643454.5,643454.5,31374,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265947,1767091.00
03/23/2017 06:45,2,0.000,ALERT,210.57,297.87,59.933,1490265903,"201051344000917","219011344069620",0.00,0.50,0,294.86,301.17,0.0,0.0,0.000,640171.9,640171.9,31357,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265949,1767092.00
03/23/2017 06:45,2,0.000,ALERT,210.80,298.47,59.891,1490265903,"201051344001145","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,647989.4,647989.4,31204,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265951,1767093.00
