ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 06:45,2,0.000,ALERT,210.57,297.57,59.938,1490265903,"201051344000651","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,636568.2,636568.2,31564,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265953,1767094.00
03/23/2017 06:45,2,0.000,ALERT,209.22,296.96,59.933,1490265903,"274151322000088","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,860635.3,860635.3,31084,0,0,0,L,1151911521,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265955,1767095.00
03/23/2017 06:45,2,0.000,ALERT,210.35,296.06,59.933,1490265903,"274151322000068","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,740763.7,740763.7,32035,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265956,1767096.00
03/23/2017 06:45,2,0.000,ALERT,210.35,298.17,59.928,1490265903,"201051344001135","219011344069620",0.00,-1.00,0,296.06,302.68,0.0,0.0,0.000,632492.5,632492.5,31582,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265958,1767097.00
03/23/2017 06:45,2,0.000,ALERT,210.12,299.07,59.933,1490265903,"201051344000594","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,653011.9,653011.9,31435,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265960,1767098.00
03/23/2017 06:45,2,0.000,ALERT,210.35,297.57,59.944,1490265903,"201051344001203","219011344069620",0.00,-1.00,0,295.76,303.58,0.0,0.0,0.000,640930.6,640930.6,31635,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265962,1767099.00
03/23/2017 06:45,2,0.000,ALERT,209.22,297.57,59.970,1490265903,"274151322000054","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,879087.4,879087.4,30983,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265964,1767100.00
03/23/2017 06:45,2,0.000,ALERT,210.57,297.87,59.933,1490265903,"201051344000867","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,638211.8,638211.8,31594,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265965,1767101.00
03/23/2017 06:45,2,0.000,ALERT,210.35,297.87,59.944,1490265903,"201051344001093","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,639814.5,639814.5,31452,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265967,1767102.00
03/23/2017 06:45,2,0.000,ALERT,210.12,298.47,59.933,1490265903,"201051344000900","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,659401.9,659401.9,30944,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265969,1767103.00
03/23/2017 06:45,2,0.000,ALERT,210.35,297.57,59.933,1490265903,"201051344000648","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,649012.1,649012.1,31012,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265971,1767104.00
03/23/2017 06:45,2,0.000,ALERT,210.35,299.07,59.959,1490265903,"201051344000569","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,661480.4,661480.4,30925,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265973,1767105.00
03/23/2017 06:45,2,0.000,ALERT,210.12,298.17,59.933,1490265903,"201051344000983","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,652271.2,652271.2,31120,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265975,1767106.00
03/23/2017 06:45,2,0.000,ALERT,210.35,298.17,59.938,1490265903,"201051344001158","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,638268.4,638268.4,31472,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265977,1767107.00
03/23/2017 06:45,2,0.000,ALERT,210.80,299.07,59.933,1490265903,"201051344000576","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,652219.1,652219.1,30996,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490265978,1767108.00
03/23/2017 06:45,2,0.000,ALERT,209.67,295.76,59.922,1490265903,"274151322000087","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,850749.3,850749.3,31348,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490265980,1767109.00
03/23/2017 07:00,2,0.000,ALERT,210.80,298.17,59.986,1490266803,"201051344000645","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,651342.1,651342.1,31035,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266805,1767110.00
03/23/2017 07:00,2,0.000,ALERT,209.67,296.66,59.975,1490266803,"274151322000085","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,876654.4,876654.4,31043,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266807,1767111.00
03/23/2017 07:00,2,0.000,ALERT,210.80,297.57,59.986,1490266803,"201051344000633","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,637767.7,637767.7,31572,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490266809,1767112.00
03/23/2017 07:00,2,0.000,ALERT,210.35,298.17,59.986,1490266803,"201051344000469","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,640393.5,640393.5,31532,0,0,0,L,1122011218,0,119.30,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266810,1767113.00
03/23/2017 07:00,2,0.000,ALERT,210.35,298.47,59.970,1490266803,"201051344000646","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,634215.7,634215.7,31436,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266812,1767114.00
03/23/2017 07:00,2,0.000,ALERT,209.22,296.36,59.981,1490266803,"274151322000052","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,907410.5,907410.5,30812,0,0,0,L,1151911521,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266814,1767115.00
03/23/2017 07:00,2,0.000,ALERT,210.57,298.77,59.986,1490266803,"201051344000585","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,644752.4,644752.4,31596,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490266816,1767116.00
03/23/2017 07:00,2,0.000,ALERT,210.35,298.77,59.975,1490266803,"201051344001230","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,638528.2,638528.2,31311,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266818,1767117.00
03/23/2017 07:00,2,0.000,ALERT,211.03,299.37,59.970,1490266803,"201051344000582","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,628567.5,628567.5,31510,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490266819,1767118.00
03/23/2017 07:00,2,0.000,ALERT,210.12,298.47,59.970,1490266803,"201051344000955","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,646528.6,646528.6,31399,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266821,1767119.00
03/23/2017 07:00,2,0.000,ALERT,209.44,296.06,59.959,1490266803,"274151322000094","219011344069620",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,740298.4,740298.4,32112,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266823,1767120.00
03/23/2017 07:00,2,0.000,ALERT,210.12,298.77,59.975,1490266803,"201051344000579","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,657886.0,657886.0,31363,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266825,1767121.00
03/23/2017 07:00,2,0.000,ALERT,210.35,298.77,60.002,1490266803,"201051344000890","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,640323.4,640323.4,31519,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266827,1767122.00
03/23/2017 07:00,2,0.000,ALERT,210.57,298.47,59.965,1490266803,"201051344000438","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,643232.2,643232.2,31491,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266828,1767123.00
03/23/2017 07:00,2,0.000,ALERT,210.80,297.87,59.970,1490266803,"201051344000417","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,614563.8,614563.8,31798,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266831,1767124.00
03/23/2017 07:00,2,0.000,ALERT,209.44,297.26,59.970,1490266803,"274151322000083","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,898396.2,898396.2,30867,0,0,0,L,1151911521,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266832,1767125.00
03/23/2017 07:00,2,0.000,ALERT,209.90,296.06,59.965,1490266803,"274151322000076","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,957142.9,957142.9,30978,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266834,1767126.00
03/23/2017 07:00,2,0.000,ALERT,210.12,298.77,60.023,1490266803,"201051344000868","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,639114.9,639114.9,31563,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490266836,1767127.00
03/23/2017 07:00,2,0.000,ALERT,209.22,297.26,60.002,1490266803,"274151322000095","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,948033.6,948033.6,31097,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266838,1767128.00
03/23/2017 07:00,2,0.000,ALERT,210.12,298.47,59.996,1490266803,"201051344000988","219011344069620",0.00,-1.00,0,293.96,300.27,0.0,0.0,0.000,589606.8,589606.8,31599,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490266840,1767129.00
03/23/2017 07:00,2,0.000,ALERT,210.57,297.87,59.965,1490266803,"201051344001025","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,642391.7,642391.7,31681,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266841,1767130.00
03/23/2017 07:00,2,0.000,ALERT,210.12,298.77,59.996,1490266803,"201051344000458","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,651337.8,651337.8,31190,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266843,1767131.00
03/23/2017 07:00,2,0.000,ALERT,211.03,298.77,60.018,1490266803,"201051344000853","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,651582.6,651582.6,31030,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266845,1767132.00
03/23/2017 07:00,2,0.000,ALERT,211.03,298.77,59.991,1490266803,"201051344000685","219011344069620",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,643454.5,643454.5,31376,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266847,1767133.00
03/23/2017 07:00,2,0.000,ALERT,211.03,297.87,59.981,1490266803,"201051344000917","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,640171.9,640171.9,31359,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266849,1767134.00
03/23/2017 07:00,2,0.000,ALERT,211.48,299.37,60.002,1490266803,"201051344001145","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,647989.4,647989.4,31206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266850,1767135.00
03/23/2017 07:00,2,0.000,ALERT,211.25,298.47,60.002,1490266803,"201051344000651","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,636568.2,636568.2,31566,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490266852,1767136.00
03/23/2017 07:00,2,0.000,ALERT,210.35,298.17,59.975,1490266803,"274151322000088","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,860635.3,860635.3,31086,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266854,1767137.00
03/23/2017 07:00,2,0.000,ALERT,211.48,298.17,59.986,1490266803,"274151322000068","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,740763.7,740763.7,32037,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266856,1767138.00
03/23/2017 07:00,2,0.000,ALERT,211.03,299.37,59.975,1490266803,"201051344001135","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,632492.5,632492.5,31584,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490266858,1767139.00
03/23/2017 07:00,2,0.000,ALERT,210.57,299.67,60.002,1490266803,"201051344000594","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,653011.9,653011.9,31437,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266859,1767140.00
03/23/2017 07:00,2,0.000,ALERT,211.25,298.77,59.986,1490266803,"201051344001203","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,640930.6,640930.6,31637,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266861,1767141.00
03/23/2017 07:00,2,0.000,ALERT,210.80,299.07,59.975,1490266803,"274151322000054","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,879087.4,879087.4,30985,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266863,1767142.00
03/23/2017 07:00,2,0.000,ALERT,211.25,298.77,59.981,1490266803,"201051344000867","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,638211.8,638211.8,31596,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490266865,1767143.00
03/23/2017 07:00,2,0.000,ALERT,211.03,299.07,59.975,1490266803,"201051344001093","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,639814.5,639814.5,31454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266867,1767144.00
03/23/2017 07:00,2,0.000,ALERT,210.80,299.37,59.975,1490266803,"201051344000900","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,659401.9,659401.9,30946,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266868,1767145.00
03/23/2017 07:00,2,0.000,ALERT,211.03,298.47,59.975,1490266803,"201051344000648","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,649012.1,649012.1,31014,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266870,1767146.00
03/23/2017 07:00,2,0.000,ALERT,211.03,299.97,59.981,1490266803,"201051344000569","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,661480.4,661480.4,30927,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266872,1767147.00
03/23/2017 07:00,2,0.000,ALERT,211.03,299.37,59.986,1490266803,"201051344000983","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,652271.2,652271.2,31122,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266874,1767148.00
03/23/2017 07:00,2,0.000,ALERT,211.25,299.37,59.970,1490266803,"201051344001158","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,638268.4,638268.4,31474,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266876,1767149.00
03/23/2017 07:00,2,0.000,ALERT,211.70,300.27,59.970,1490266803,"201051344000576","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,652219.1,652219.1,30998,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266877,1767150.00
03/23/2017 07:00,2,0.000,ALERT,210.80,298.47,59.959,1490266803,"274151322000087","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,850749.3,850749.3,31350,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490266879,1767151.00
03/23/2017 07:15,2,0.000,ALERT,211.48,299.67,60.012,1490267704,"201051344000645","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,651342.1,651342.1,31037,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267706,1767152.00
03/23/2017 07:15,2,0.000,ALERT,210.57,298.17,60.002,1490267704,"274151322000085","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,876654.4,876654.4,31045,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267707,1767153.00
03/23/2017 07:15,2,0.000,ALERT,211.70,299.37,60.007,1490267704,"201051344000633","219011344069620",0.00,-1.50,0,294.26,300.87,0.0,0.0,0.000,637767.7,637767.7,31574,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267709,1767154.00
03/23/2017 07:15,2,0.000,ALERT,211.03,299.37,60.002,1490267704,"201051344000469","219011344069620",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,640393.5,640393.5,31534,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490267711,1767155.00
03/23/2017 07:15,2,0.000,ALERT,210.57,298.47,60.002,1490267704,"201051344000646","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,634215.7,634215.7,31438,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490267713,1767156.00
03/23/2017 07:15,2,0.000,ALERT,210.35,297.87,60.034,1490267704,"274151322000052","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,907410.5,907410.5,30814,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490267715,1767157.00
03/23/2017 07:15,2,0.000,ALERT,211.03,298.77,60.034,1490267704,"201051344000585","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,644752.4,644752.4,31598,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490267716,1767158.00
03/23/2017 07:15,2,0.000,ALERT,210.80,299.07,60.012,1490267704,"201051344001230","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,638528.2,638528.2,31313,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267718,1767159.00
03/23/2017 07:15,2,0.000,ALERT,211.48,299.67,60.034,1490267704,"201051344000582","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,628567.5,628567.5,31512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267720,1767160.00
03/23/2017 07:15,2,0.000,ALERT,210.35,298.77,60.002,1490267704,"201051344000955","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,646528.6,646528.6,31401,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267722,1767161.00
03/23/2017 07:15,2,0.000,ALERT,210.57,297.87,60.002,1490267704,"274151322000094","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,740298.4,740298.4,32114,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267724,1767162.00
03/23/2017 07:15,2,0.000,ALERT,211.03,300.27,60.007,1490267704,"201051344000579","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,657886.0,657886.0,31365,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267725,1767163.00
03/23/2017 07:15,2,0.000,ALERT,210.57,299.07,60.018,1490267704,"201051344000890","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,640323.4,640323.4,31521,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267727,1767164.00
03/23/2017 07:15,2,0.000,ALERT,210.80,298.77,59.959,1490267704,"201051344000438","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,643232.2,643232.2,31493,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267729,1767165.00
03/23/2017 07:15,2,0.000,ALERT,211.03,298.17,60.018,1490267704,"201051344000417","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,614563.8,614563.8,31800,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267731,1767166.00
03/23/2017 07:15,2,0.000,ALERT,210.80,298.77,60.028,1490267704,"274151322000083","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,898396.2,898396.2,30869,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267732,1767167.00
03/23/2017 07:15,2,0.000,ALERT,211.25,298.47,60.007,1490267704,"274151322000076","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,957142.9,957142.9,30980,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267734,1767168.00
03/23/2017 07:15,2,0.000,ALERT,211.03,300.27,60.018,1490267704,"201051344000868","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,639114.9,639114.9,31565,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267736,1767169.00
03/23/2017 07:15,2,0.000,ALERT,210.57,299.07,60.007,1490267704,"274151322000095","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,948033.6,948033.6,31099,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267738,1767170.00
03/23/2017 07:15,2,0.000,ALERT,210.80,299.67,59.991,1490267704,"201051344000988","219011344069620",0.00,-0.50,0,293.96,300.87,0.0,0.0,0.000,589606.8,589606.8,31601,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267740,1767171.00
03/23/2017 07:15,2,0.000,ALERT,210.80,298.17,60.034,1490267704,"201051344001025","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,642391.7,642391.7,31683,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267741,1767172.00
03/23/2017 07:15,2,0.000,ALERT,211.03,299.67,60.007,1490267704,"201051344000458","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,651337.8,651337.8,31192,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267743,1767173.00
03/23/2017 07:15,2,0.000,ALERT,211.48,299.67,60.018,1490267704,"201051344000853","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,651582.6,651582.6,31032,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490267745,1767174.00
03/23/2017 07:15,2,0.000,ALERT,211.25,298.77,60.018,1490267704,"201051344000685","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,643454.5,643454.5,31378,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267747,1767175.00
03/23/2017 07:15,2,0.000,ALERT,211.03,298.47,59.991,1490267704,"201051344000917","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,640171.9,640171.9,31361,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490267749,1767176.00
03/23/2017 07:15,2,0.000,ALERT,211.25,299.07,60.012,1490267704,"201051344001145","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,647989.4,647989.4,31208,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267751,1767177.00
03/23/2017 07:15,2,0.000,ALERT,211.03,297.87,60.018,1490267704,"201051344000651","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,636568.2,636568.2,31568,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267753,1767178.00
03/23/2017 07:15,2,0.000,ALERT,210.12,297.57,59.965,1490267704,"274151322000088","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,860635.3,860635.3,31088,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267754,1767179.00
03/23/2017 07:15,2,0.000,ALERT,211.25,297.57,60.007,1490267704,"274151322000068","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,740763.7,740763.7,32039,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267756,1767180.00
03/23/2017 07:15,2,0.000,ALERT,210.57,298.77,60.012,1490267704,"201051344001135","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,632492.5,632492.5,31586,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267758,1767181.00
03/23/2017 07:15,2,0.000,ALERT,210.80,300.27,60.039,1490267704,"201051344000594","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,653011.9,653011.9,31439,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490267760,1767182.00
03/23/2017 07:15,2,0.000,ALERT,211.03,298.47,60.007,1490267704,"201051344001203","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,640930.6,640930.6,31639,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267762,1767183.00
03/23/2017 07:15,2,0.000,ALERT,210.57,298.77,59.996,1490267704,"274151322000054","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,879087.4,879087.4,30987,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267764,1767184.00
03/23/2017 07:15,2,0.000,ALERT,211.25,299.37,60.028,1490267704,"201051344000867","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,638211.8,638211.8,31598,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267765,1767185.00
03/23/2017 07:15,2,0.000,ALERT,211.03,298.77,60.007,1490267704,"201051344001093","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,639814.5,639814.5,31456,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267767,1767186.00
03/23/2017 07:15,2,0.000,ALERT,210.80,299.67,60.002,1490267704,"201051344000900","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,659401.9,659401.9,30948,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267769,1767187.00
03/23/2017 07:15,2,0.000,ALERT,211.03,298.77,60.007,1490267704,"201051344000648","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,649012.1,649012.1,31016,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490267771,1767188.00
03/23/2017 07:15,2,0.000,ALERT,211.25,300.27,60.012,1490267704,"201051344000569","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,661480.4,661480.4,30929,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267772,1767189.00
03/23/2017 07:15,2,0.000,ALERT,211.03,299.97,60.028,1490267704,"201051344000983","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,652271.2,652271.2,31124,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267774,1767190.00
03/23/2017 07:15,2,0.000,ALERT,211.48,299.67,60.007,1490267704,"201051344001158","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,638268.4,638268.4,31476,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267776,1767191.00
03/23/2017 07:15,2,0.000,ALERT,211.70,300.27,60.002,1490267704,"201051344000576","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,652219.1,652219.1,31000,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267778,1767192.00
03/23/2017 07:15,2,0.000,ALERT,210.80,297.57,60.002,1490267704,"274151322000087","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,850749.3,850749.3,31352,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490267780,1767193.00
03/23/2017 07:30,2,0.000,ALERT,211.25,298.77,60.007,1490268604,"201051344000645","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,651342.1,651342.1,31039,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268606,1767194.00
03/23/2017 07:30,2,0.000,ALERT,210.57,297.57,59.996,1490268604,"274151322000085","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,876654.4,876654.4,31047,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268608,1767195.00
03/23/2017 07:30,2,0.000,ALERT,211.48,298.77,60.002,1490268604,"201051344000633","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,637767.7,637767.7,31576,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268610,1767196.00
03/23/2017 07:30,2,0.000,ALERT,210.80,298.77,60.007,1490268604,"201051344000469","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,640393.5,640393.5,31536,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268612,1767197.00
03/23/2017 07:30,2,0.000,ALERT,210.35,297.87,60.002,1490268604,"201051344000646","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,634215.7,634215.7,31440,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268614,1767198.00
03/23/2017 07:30,2,0.000,ALERT,210.35,297.26,60.007,1490268604,"274151322000052","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,907410.5,907410.5,30816,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268616,1767199.00
03/23/2017 07:30,2,0.000,ALERT,211.03,298.77,60.012,1490268604,"201051344000585","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,644752.4,644752.4,31600,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268617,1767200.00
03/23/2017 07:30,2,0.000,ALERT,210.57,298.77,59.965,1490268604,"201051344001230","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,638528.2,638528.2,31315,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268619,1767201.00
03/23/2017 07:30,2,0.000,ALERT,211.03,298.77,60.012,1490268604,"201051344000582","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,628567.5,628567.5,31514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268621,1767202.00
03/23/2017 07:30,2,0.000,ALERT,210.12,297.87,59.959,1490268604,"201051344000955","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,646528.6,646528.6,31403,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268623,1767203.00
03/23/2017 07:30,2,0.000,ALERT,210.57,296.96,60.028,1490268604,"274151322000094","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,740298.4,740298.4,32116,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268625,1767204.00
03/23/2017 07:30,2,0.000,ALERT,210.80,299.37,60.018,1490268604,"201051344000579","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,657886.0,657886.0,31367,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268626,1767205.00
03/23/2017 07:30,2,0.000,ALERT,210.35,298.47,60.018,1490268604,"201051344000890","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,640323.4,640323.4,31523,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268628,1767206.00
03/23/2017 07:30,2,0.000,ALERT,210.80,298.17,60.012,1490268604,"201051344000438","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,643232.2,643232.2,31495,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268630,1767207.00
03/23/2017 07:30,2,0.000,ALERT,211.03,297.57,60.023,1490268604,"201051344000417","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,614563.8,614563.8,31802,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268632,1767208.00
03/23/2017 07:30,2,0.000,ALERT,210.57,298.47,60.023,1490268604,"274151322000083","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,898396.2,898396.2,30871,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268633,1767209.00
03/23/2017 07:30,2,0.000,ALERT,210.80,297.57,60.002,1490268604,"274151322000076","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,957142.9,957142.9,30982,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268635,1767210.00
03/23/2017 07:30,2,0.000,ALERT,210.80,299.37,60.023,1490268604,"201051344000868","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,639114.9,639114.9,31567,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268637,1767211.00
03/23/2017 07:30,2,0.000,ALERT,210.57,298.77,60.018,1490268604,"274151322000095","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,948033.6,948033.6,31101,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268639,1767212.00
03/23/2017 07:30,2,0.000,ALERT,210.80,298.77,60.023,1490268604,"201051344000988","219011344069620",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,589606.8,589606.8,31603,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268641,1767213.00
03/23/2017 07:30,2,0.000,ALERT,210.57,297.57,60.007,1490268604,"201051344001025","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,642391.7,642391.7,31685,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268643,1767214.00
03/23/2017 07:30,2,0.000,ALERT,210.80,299.07,60.012,1490268604,"201051344000458","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,651337.8,651337.8,31194,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268644,1767215.00
03/23/2017 07:30,2,0.000,ALERT,211.70,299.37,60.018,1490268604,"201051344000853","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,651582.6,651582.6,31034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268646,1767216.00
03/23/2017 07:30,2,0.000,ALERT,211.25,298.47,60.012,1490268604,"201051344000685","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,643454.5,643454.5,31380,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268648,1767217.00
03/23/2017 07:30,2,0.000,ALERT,211.03,297.87,59.970,1490268604,"201051344000917","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,640171.9,640171.9,31363,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268650,1767218.00
03/23/2017 07:30,2,0.000,ALERT,211.03,298.47,60.012,1490268604,"201051344001145","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,647989.4,647989.4,31210,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268651,1767219.00
03/23/2017 07:30,2,0.000,ALERT,211.03,297.87,60.023,1490268604,"201051344000651","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,636568.2,636568.2,31570,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268653,1767220.00
03/23/2017 07:30,2,0.000,ALERT,210.12,297.87,60.012,1490268604,"274151322000088","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,860635.3,860635.3,31090,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268655,1767221.00
03/23/2017 07:30,2,0.000,ALERT,211.25,296.96,59.991,1490268604,"274151322000068","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,740763.7,740763.7,32041,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268657,1767222.00
03/23/2017 07:30,2,0.000,ALERT,210.57,298.47,60.028,1490268604,"201051344001135","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,632492.5,632492.5,31588,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268659,1767223.00
03/23/2017 07:30,2,0.000,ALERT,210.80,299.67,60.023,1490268604,"201051344000594","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,653011.9,653011.9,31441,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268660,1767224.00
03/23/2017 07:30,2,0.000,ALERT,210.57,297.87,60.028,1490268604,"201051344001203","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,640930.6,640930.6,31641,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268662,1767225.00
03/23/2017 07:30,2,0.000,ALERT,210.57,298.47,60.018,1490268604,"274151322000054","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,879087.4,879087.4,30989,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268664,1767226.00
03/23/2017 07:30,2,0.000,ALERT,211.25,298.77,60.012,1490268604,"201051344000867","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,638211.8,638211.8,31600,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268666,1767227.00
03/23/2017 07:30,2,0.000,ALERT,210.80,298.47,60.039,1490268604,"201051344001093","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,639814.5,639814.5,31458,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268668,1767228.00
03/23/2017 07:30,2,0.000,ALERT,210.80,299.07,59.991,1490268604,"201051344000900","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,659401.9,659401.9,30950,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268669,1767229.00
03/23/2017 07:30,2,0.000,ALERT,211.03,297.87,60.012,1490268604,"201051344000648","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,649012.1,649012.1,31018,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268672,1767230.00
03/23/2017 07:30,2,0.000,ALERT,210.80,299.37,60.039,1490268604,"201051344000569","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,661480.4,661480.4,30931,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268674,1767231.00
03/23/2017 07:30,2,0.000,ALERT,211.03,299.07,60.012,1490268604,"201051344000983","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,652271.2,652271.2,31126,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268675,1767232.00
03/23/2017 07:30,2,0.000,ALERT,211.03,298.77,60.034,1490268604,"201051344001158","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,638268.4,638268.4,31478,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268677,1767233.00
03/23/2017 07:30,2,0.000,ALERT,211.48,299.37,60.012,1490268604,"201051344000576","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,652219.1,652219.1,31002,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490268679,1767234.00
03/23/2017 07:30,2,0.000,ALERT,210.57,296.96,59.981,1490268604,"274151322000087","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,850749.3,850749.3,31354,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490268681,1767235.00
03/23/2017 07:45,2,0.000,ALERT,211.48,298.77,59.944,1490269503,"201051344000645","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,651342.1,651342.1,31041,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269505,1767236.00
03/23/2017 07:45,2,0.000,ALERT,210.57,297.57,59.938,1490269503,"274151322000085","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,876654.4,876654.4,31049,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490269507,1767237.00
03/23/2017 07:45,2,0.000,ALERT,211.70,298.77,59.970,1490269503,"201051344000633","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,637767.7,637767.7,31578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269509,1767238.00
