ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 07:45,2,0.000,ALERT,211.03,299.07,59.965,1490269503,"201051344000469","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,640393.5,640393.5,31538,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490269511,1767239.00
03/23/2017 07:45,2,0.000,ALERT,210.57,298.17,59.965,1490269503,"201051344000646","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,634215.7,634215.7,31442,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490269513,1767240.00
03/23/2017 07:45,2,0.000,ALERT,210.35,296.66,59.922,1490269503,"274151322000052","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,907410.5,907410.5,30818,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490269515,1767241.00
03/23/2017 07:45,2,0.000,ALERT,211.03,298.47,59.933,1490269503,"201051344000585","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,644752.4,644752.4,31602,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269516,1767242.00
03/23/2017 07:45,2,0.000,ALERT,210.80,298.47,59.970,1490269503,"201051344001230","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,638528.2,638528.2,31317,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269518,1767243.00
03/23/2017 07:45,2,0.000,ALERT,211.70,299.37,59.981,1490269503,"201051344000582","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,628567.5,628567.5,31516,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269520,1767244.00
03/23/2017 07:45,2,0.000,ALERT,210.57,298.17,59.928,1490269503,"201051344000955","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,646528.6,646528.6,31405,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269522,1767245.00
03/23/2017 07:45,2,0.000,ALERT,210.12,296.66,59.996,1490269503,"274151322000094","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,740298.4,740298.4,32118,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269523,1767246.00
03/23/2017 07:45,2,0.000,ALERT,211.03,299.37,59.975,1490269503,"201051344000579","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,657886.0,657886.0,31369,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490269525,1767247.00
03/23/2017 07:45,2,0.000,ALERT,210.57,298.77,59.959,1490269503,"201051344000890","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,640323.4,640323.4,31525,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269527,1767248.00
03/23/2017 07:45,2,0.000,ALERT,211.03,298.17,59.970,1490269503,"201051344000438","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,643232.2,643232.2,31497,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269529,1767249.00
03/23/2017 07:45,2,0.000,ALERT,211.25,298.17,59.944,1490269503,"201051344000417","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,614563.8,614563.8,31804,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269531,1767250.00
03/23/2017 07:45,2,0.000,ALERT,210.57,297.57,59.970,1490269503,"274151322000083","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,898396.2,898396.2,30873,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269533,1767251.00
03/23/2017 07:45,2,0.000,ALERT,211.25,297.57,59.965,1490269503,"274151322000076","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,957142.9,957142.9,30984,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269535,1767252.00
03/23/2017 07:45,2,0.000,ALERT,211.03,299.97,59.996,1490269503,"201051344000868","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,639114.9,639114.9,31569,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269536,1767253.00
03/23/2017 07:45,2,0.000,ALERT,210.35,298.47,59.933,1490269503,"274151322000095","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,948033.6,948033.6,31103,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269538,1767254.00
03/23/2017 07:45,2,0.000,ALERT,210.80,299.07,59.975,1490269503,"201051344000988","219011344069620",0.00,-0.50,0,294.56,300.87,0.0,0.0,0.000,589606.8,589606.8,31605,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269540,1767255.00
03/23/2017 07:45,2,0.000,ALERT,210.80,297.87,59.986,1490269503,"201051344001025","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,642391.7,642391.7,31687,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269542,1767256.00
03/23/2017 07:45,2,0.000,ALERT,210.80,299.67,59.933,1490269503,"201051344000458","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,651337.8,651337.8,31196,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269544,1767257.00
03/23/2017 07:45,2,0.000,ALERT,211.48,299.37,59.981,1490269503,"201051344000853","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,651582.6,651582.6,31036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269546,1767258.00
03/23/2017 07:45,2,0.000,ALERT,211.25,298.47,60.002,1490269503,"201051344000685","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,643454.5,643454.5,31382,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269547,1767259.00
03/23/2017 07:45,2,0.000,ALERT,211.25,298.47,59.991,1490269503,"201051344000917","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,640171.9,640171.9,31365,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269549,1767260.00
03/23/2017 07:45,2,0.000,ALERT,211.03,298.77,59.970,1490269503,"201051344001145","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,647989.4,647989.4,31212,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269551,1767261.00
03/23/2017 07:45,2,0.000,ALERT,211.03,297.87,59.981,1490269503,"201051344000651","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,636568.2,636568.2,31572,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490269553,1767262.00
03/23/2017 07:45,2,0.000,ALERT,210.35,296.66,59.965,1490269503,"274151322000088","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,860635.3,860635.3,31092,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490269555,1767263.00
03/23/2017 07:45,2,0.000,ALERT,211.03,297.26,59.965,1490269503,"274151322000068","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,740763.7,740763.7,32043,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490269556,1767264.00
03/23/2017 07:45,2,0.000,ALERT,210.80,298.77,59.986,1490269503,"201051344001135","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,632492.5,632492.5,31590,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269558,1767265.00
03/23/2017 07:45,2,0.000,ALERT,210.57,299.97,59.981,1490269503,"201051344000594","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,653011.9,653011.9,31443,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269560,1767266.00
03/23/2017 07:45,2,0.000,ALERT,211.03,298.47,59.981,1490269503,"201051344001203","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,640930.6,640930.6,31643,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269562,1767267.00
03/23/2017 07:45,2,0.000,ALERT,210.57,297.57,59.981,1490269503,"274151322000054","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,879087.4,879087.4,30991,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269564,1767268.00
03/23/2017 07:45,2,0.000,ALERT,211.25,298.77,59.975,1490269503,"201051344000867","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,638211.8,638211.8,31602,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269565,1767269.00
03/23/2017 07:45,2,0.000,ALERT,211.03,298.77,59.970,1490269503,"201051344001093","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,639814.5,639814.5,31460,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269567,1767270.00
03/23/2017 07:45,2,0.000,ALERT,210.80,299.37,59.970,1490269503,"201051344000900","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,659401.9,659401.9,30952,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269569,1767271.00
03/23/2017 07:45,2,0.000,ALERT,211.03,298.77,60.039,1490269503,"201051344000648","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,649012.1,649012.1,31020,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490269571,1767272.00
03/23/2017 07:45,2,0.000,ALERT,211.03,299.97,59.981,1490269503,"201051344000569","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,661480.4,661480.4,30933,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269572,1767273.00
03/23/2017 07:45,2,0.000,ALERT,210.80,299.07,60.002,1490269503,"201051344000983","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,652271.2,652271.2,31128,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269574,1767274.00
03/23/2017 07:45,2,0.000,ALERT,211.03,299.07,59.975,1490269503,"201051344001158","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,638268.4,638268.4,31480,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269576,1767275.00
03/23/2017 07:45,2,0.000,ALERT,211.48,299.67,59.949,1490269503,"201051344000576","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,652219.1,652219.1,31004,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269578,1767276.00
03/23/2017 07:45,2,0.000,ALERT,210.57,296.36,59.975,1490269503,"274151322000087","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,850749.3,850749.3,31356,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490269580,1767277.00
03/23/2017 08:00,2,0.000,ALERT,211.70,299.07,60.002,1490270403,"201051344000645","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,651342.1,651342.1,31043,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270405,1767278.00
03/23/2017 08:00,2,0.018,ALERT,211.03,298.47,59.996,1490270403,"274151322000085","219011344069620",29.06,0.00,0,296.06,299.97,0.0,0.0,0.000,876654.4,876654.4,31051,0,0,0,L,1151911521,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1490270407,1767279.00
03/23/2017 08:00,2,0.000,ALERT,211.93,299.07,59.996,1490270403,"201051344000633","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,637767.7,637767.7,31580,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270408,1767280.00
03/23/2017 08:00,2,0.000,ALERT,211.25,299.37,60.012,1490270403,"201051344000469","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,640393.5,640393.5,31540,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270410,1767281.00
03/23/2017 08:00,2,0.000,ALERT,211.03,298.77,60.007,1490270403,"201051344000646","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,634215.7,634215.7,31444,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270412,1767282.00
03/23/2017 08:00,2,0.041,ALERT,210.80,297.57,59.981,1490270403,"274151322000052","219011344069620",29.22,-0.50,0,295.76,300.57,0.0,0.0,0.000,907410.5,907410.5,30820,0,0,0,L,1151911521,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1490270414,1767283.00
03/23/2017 08:00,2,0.000,ALERT,211.25,298.77,59.996,1490270403,"201051344000585","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,644752.4,644752.4,31604,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270416,1767284.00
03/23/2017 08:00,2,0.000,ALERT,211.03,299.07,59.991,1490270403,"201051344001230","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,638528.2,638528.2,31319,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270417,1767285.00
03/23/2017 08:00,2,0.000,ALERT,211.70,299.97,59.981,1490270403,"201051344000582","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,628567.5,628567.5,31518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270419,1767286.00
03/23/2017 08:00,2,0.000,ALERT,210.80,298.47,60.023,1490270403,"201051344000955","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,646528.6,646528.6,31407,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270421,1767287.00
03/23/2017 08:00,2,0.000,ALERT,211.25,297.57,59.986,1490270403,"274151322000094","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,740298.4,740298.4,32120,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270423,1767288.00
03/23/2017 08:00,2,0.000,ALERT,211.25,300.27,59.991,1490270403,"201051344000579","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,657886.0,657886.0,31371,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270425,1767289.00
03/23/2017 08:00,2,0.000,ALERT,211.03,299.07,59.986,1490270403,"201051344000890","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,640323.4,640323.4,31527,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270426,1767290.00
03/23/2017 08:00,2,0.000,ALERT,211.25,298.77,59.954,1490270403,"201051344000438","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,643232.2,643232.2,31499,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490270428,1767291.00
03/23/2017 08:00,2,0.000,ALERT,211.48,298.17,59.986,1490270403,"201051344000417","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,614563.8,614563.8,31806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270430,1767292.00
03/23/2017 08:00,2,0.018,ALERT,211.25,299.37,59.991,1490270403,"274151322000083","219011344069620",29.12,0.00,0,296.66,300.57,0.0,0.0,0.000,898396.2,898396.2,30875,0,0,0,L,1151911521,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1490270432,1767293.00
03/23/2017 08:00,2,0.018,ALERT,211.70,298.47,59.981,1490270403,"274151322000076","219011344069620",30.04,-0.50,0,296.06,300.57,0.0,0.0,0.000,957142.9,957142.9,30986,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1490270434,1767294.00
03/23/2017 08:00,2,0.000,ALERT,211.25,300.57,60.007,1490270403,"201051344000868","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,639114.9,639114.9,31571,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490270436,1767295.00
03/23/2017 08:00,2,0.010,ALERT,211.03,299.37,59.986,1490270403,"274151322000095","219011344069620",29.34,-1.00,0,296.96,300.87,0.0,0.0,0.000,948033.6,948033.6,31105,0,0,0,L,1151911521,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1490270438,1767296.00
03/23/2017 08:00,2,0.000,ALERT,211.03,299.07,59.981,1490270403,"201051344000988","219011344069620",0.00,-0.50,0,294.56,301.47,0.0,0.0,0.000,589606.8,589606.8,31607,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270439,1767297.00
03/23/2017 08:00,2,0.070,ALERT,210.80,297.57,59.986,1490270403,"201051344001025","219011344069620",30.65,-1.50,0,296.36,301.17,2.2,0.2,0.000,642391.7,642391.7,31689,0,0,0,L,1122011218,0,120.42,120.88,0200,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1490270441,1767298.00
03/23/2017 08:00,2,0.000,ALERT,211.25,299.67,59.975,1490270403,"201051344000458","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,651337.8,651337.8,31198,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270443,1767299.00
03/23/2017 08:00,2,0.000,ALERT,211.93,299.37,59.991,1490270403,"201051344000853","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,651582.6,651582.6,31038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270445,1767300.00
03/23/2017 08:00,2,0.000,ALERT,211.48,298.77,60.012,1490270403,"201051344000685","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,643454.5,643454.5,31384,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270446,1767301.00
03/23/2017 08:00,2,0.062,ALERT,211.25,298.17,59.954,1490270403,"201051344000917","219011344069620",30.32,0.50,0,295.76,299.97,2.0,0.0,0.000,640171.9,640171.9,31367,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1490270448,1767302.00
03/23/2017 08:00,2,0.000,ALERT,211.48,299.07,59.970,1490270403,"201051344001145","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,647989.4,647989.4,31214,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270450,1767303.00
03/23/2017 08:00,2,0.000,ALERT,211.48,298.47,59.928,1490270403,"201051344000651","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,636568.2,636568.2,31574,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270452,1767304.00
03/23/2017 08:00,2,0.008,ALERT,210.80,298.77,60.007,1490270403,"274151322000088","219011344069620",27.87,0.50,0,295.46,299.97,0.0,0.0,0.000,860635.3,860635.3,31094,0,0,0,L,1151911521,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1490270454,1767305.00
03/23/2017 08:00,2,0.008,ALERT,211.93,356.18,59.970,1490270403,"274151322000068","219011344069620",40.33,0.50,0,295.46,385.33,0.0,0.0,0.000,740763.7,740763.7,32045,0,0,0,L,1151911521,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1490270456,1767306.00
03/23/2017 08:00,2,0.061,ALERT,211.03,299.07,59.965,1490270403,"201051344001135","219011344069620",30.83,-0.50,0,296.66,301.17,1.9,0.0,0.000,632492.5,632492.5,31592,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1490270458,1767307.00
03/23/2017 08:00,2,0.000,ALERT,211.25,300.57,59.965,1490270403,"201051344000594","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,653011.9,653011.9,31445,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270459,1767308.00
03/23/2017 08:00,2,0.070,ALERT,211.48,298.77,59.970,1490270403,"201051344001203","219011344069620",30.36,-1.00,0,296.96,302.37,2.2,0.2,0.000,640930.6,640930.6,31645,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1490270461,1767309.00
03/23/2017 08:00,2,0.014,ALERT,211.03,299.37,59.959,1490270403,"274151322000054","219011344069620",29.42,0.50,0,296.06,300.57,0.0,0.0,0.000,879087.4,879087.4,30993,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1490270463,1767310.00
03/23/2017 08:00,2,0.000,ALERT,211.48,299.07,59.970,1490270403,"201051344000867","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,638211.8,638211.8,31604,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270465,1767311.00
03/23/2017 08:00,2,0.131,ALERT,211.03,298.77,59.981,1490270403,"201051344001093","219011344069620",30.26,0.50,0,296.66,300.27,4.1,2.0,0.000,639814.5,639814.5,31462,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1490270467,1767312.00
03/23/2017 08:00,2,0.000,ALERT,211.03,299.37,59.975,1490270403,"201051344000900","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,659401.9,659401.9,30954,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270469,1767313.00
03/23/2017 08:00,2,0.000,ALERT,211.48,298.77,59.970,1490270403,"201051344000648","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,649012.1,649012.1,31022,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270470,1767314.00
03/23/2017 08:00,2,0.000,ALERT,211.25,299.97,59.965,1490270403,"201051344000569","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,661480.4,661480.4,30935,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490270472,1767315.00
03/23/2017 08:00,2,0.000,ALERT,211.03,299.37,59.965,1490270403,"201051344000983","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,652271.2,652271.2,31130,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270474,1767316.00
03/23/2017 08:00,2,0.000,ALERT,211.25,299.37,60.012,1490270403,"201051344001158","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,638268.4,638268.4,31482,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490270476,1767317.00
03/23/2017 08:00,2,0.000,ALERT,211.93,299.97,59.981,1490270403,"201051344000576","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,652219.1,652219.1,31006,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490270478,1767318.00
03/23/2017 08:00,2,0.031,ALERT,211.25,297.57,59.975,1490270403,"274151322000087","219011344069620",28.65,0.50,0,295.16,299.37,0.0,0.0,0.000,850749.3,850749.3,31358,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1490270479,1767319.00
03/23/2017 08:15,2,0.193,ALERT,212.16,324.92,59.991,1490271303,"201051344000645","219011344069620",23.97,0.00,0,297.26,337.54,4.7,2.6,0.000,651342.3,651342.3,31045,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1490271305,1767320.00
03/23/2017 08:15,2,0.086,ALERT,211.48,323.41,59.986,1490271303,"274151322000085","219011344069620",26.28,0.50,0,296.66,324.32,2.3,0.3,0.000,876654.4,876654.4,31053,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1490271307,1767321.00
03/23/2017 08:15,2,0.207,ALERT,212.38,315.60,59.981,1490271303,"201051344000633","219011344069620",23.04,-0.50,0,295.46,338.14,4.9,2.8,0.000,637768.0,637768.0,31582,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1490271309,1767322.00
03/23/2017 08:15,2,0.229,ALERT,212.16,333.63,59.996,1490271303,"201051344000469","219011344069620",24.57,-1.00,0,296.06,336.94,5.8,3.7,0.000,640393.9,640393.9,31542,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1490271311,1767323.00
03/23/2017 08:15,2,0.199,ALERT,210.80,333.93,59.991,1490271303,"201051344000646","219011344069620",24.87,-0.50,0,296.06,335.14,5.0,2.9,0.000,634216.1,634216.1,31446,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1490271313,1767324.00
03/23/2017 08:15,2,0.115,ALERT,211.03,326.72,59.970,1490271303,"274151322000052","219011344069620",25.86,0.00,0,296.66,336.04,3.0,1.0,0.000,907410.6,907410.6,30822,0,0,0,L,1151911521,0,120.42,121.78,0100,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1490271314,1767325.00
03/23/2017 08:15,2,0.186,ALERT,211.25,336.94,59.991,1490271303,"201051344000585","219011344069620",26.34,0.50,0,296.36,346.86,4.9,2.8,0.004,644752.7,644752.7,31606,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1490271316,1767326.00
03/23/2017 08:15,2,0.201,ALERT,211.03,329.73,59.981,1490271303,"201051344001230","219011344069620",23.02,0.00,0,297.26,335.14,4.7,2.6,0.000,638528.5,638528.5,31321,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1490271318,1767327.00
03/23/2017 08:15,2,0.219,ALERT,211.48,341.45,59.981,1490271303,"201051344000582","219011344069620",24.75,-0.50,0,297.57,344.45,5.5,3.4,0.000,628568.0,628568.0,31520,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1490271320,1767328.00
03/23/2017 08:15,2,0.246,ALERT,210.57,335.74,59.981,1490271303,"201051344000955","219011344069620",23.82,0.50,0,296.66,345.96,6.0,3.8,0.000,646529.1,646529.1,31409,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1490271322,1767329.00
03/23/2017 08:15,2,0.000,ALERT,211.25,298.17,59.975,1490271303,"274151322000094","219011344069620",42.74,-1.00,0,296.36,408.48,0.0,0.0,0.000,740298.4,740298.4,32122,0,0,0,L,1151911521,0,120.65,122.01,0002,-2,0,0,0,0,0,0,148,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1490271323,1767330.00
03/23/2017 08:15,2,0.246,ALERT,211.93,327.02,59.981,1490271303,"201051344000579","219011344069620",23.24,0.00,0,298.47,339.04,5.8,3.7,0.000,657886.4,657886.4,31373,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490271325,1767331.00
03/23/2017 08:15,2,0.205,ALERT,211.03,334.84,59.986,1490271303,"201051344000890","219011344069620",27.45,0.50,0,297.26,346.56,5.8,3.6,0.000,640323.9,640323.9,31529,0,0,0,L,1122011218,0,121.33,120.42,0100,0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490271327,1767332.00
03/23/2017 08:15,2,0.215,ALERT,211.25,340.55,59.986,1490271303,"201051344000438","219011344069620",26.56,-0.50,0,296.96,341.15,5.8,3.7,0.000,643232.7,643232.7,31501,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1490271329,1767333.00
03/23/2017 08:15,2,0.250,ALERT,211.03,299.07,59.981,1490271303,"201051344000417","219011344069620",19.64,-0.50,0,296.36,307.48,5.0,2.9,0.000,614564.3,614564.3,31808,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1490271331,1767334.00
03/23/2017 08:15,2,0.090,ALERT,211.48,325.82,59.981,1490271303,"274151322000083","219011344069620",26.26,0.00,0,296.96,336.94,2.4,0.4,0.000,898396.2,898396.2,30877,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1490271332,1767335.00
03/23/2017 08:15,2,0.094,ALERT,211.93,340.55,59.986,1490271303,"274151322000076","219011344069620",27.43,0.50,0,296.96,343.55,2.6,0.6,0.000,957142.9,957142.9,30988,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1490271334,1767336.00
03/23/2017 08:15,2,0.184,ALERT,211.70,339.34,59.981,1490271303,"201051344000868","219011344069620",25.43,0.00,0,298.47,341.15,4.8,2.7,0.000,639115.2,639115.2,31573,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1490271336,1767337.00
03/23/2017 08:15,2,0.086,ALERT,211.25,336.04,59.965,1490271303,"274151322000095","219011344069620",26.58,-0.50,0,297.87,339.34,2.4,0.3,0.000,948033.6,948033.6,31107,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1490271338,1767338.00
03/23/2017 08:15,2,0.131,ALERT,211.48,301.17,59.996,1490271303,"201051344000988","219011344069620",20.46,0.00,0,295.16,302.68,2.7,0.7,0.000,589606.9,589606.9,31609,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1490271340,1767339.00
03/23/2017 08:15,2,0.189,ALERT,210.80,334.84,59.991,1490271303,"201051344001025","219011344069620",27.10,-0.50,0,296.06,346.86,5.2,3.1,0.000,642392.1,642392.1,31691,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490271342,1767340.00
03/23/2017 08:15,2,0.221,ALERT,211.70,322.81,60.007,1490271303,"201051344000458","219011344069620",23.16,1.00,0,297.87,336.94,5.2,3.1,0.000,651338.1,651338.1,31200,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1490271343,1767341.00
03/23/2017 08:15,2,0.188,ALERT,212.16,328.82,60.002,1490271303,"201051344000853","219011344069620",23.97,-0.50,0,297.57,338.74,4.5,2.5,0.000,651582.8,651582.8,31040,0,0,0,L,1122011218,0,121.55,121.55,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1490271345,1767342.00
03/23/2017 08:15,2,0.219,ALERT,211.48,330.33,60.007,1490271303,"201051344000685","219011344069620",23.26,0.00,0,296.66,336.34,5.2,3.1,0.000,643454.9,643454.9,31386,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1490271347,1767343.00
03/23/2017 08:15,2,0.209,ALERT,211.25,333.93,59.970,1490271303,"201051344000917","219011344069620",22.84,1.00,0,295.46,336.04,4.8,2.7,0.000,640172.2,640172.2,31369,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1490271349,1767344.00
03/23/2017 08:15,2,0.182,ALERT,211.25,336.34,60.007,1490271303,"201051344001145","219011344069620",24.55,0.00,0,297.26,350.47,4.5,2.5,0.000,647989.6,647989.6,31216,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1490271351,1767345.00
03/23/2017 08:15,2,0.076,ALERT,211.03,323.72,60.012,1490271303,"274151322000088","219011344069620",25.15,1.00,0,296.66,328.52,1.9,0.0,0.000,860635.3,860635.3,31096,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1490271353,1767346.00
03/23/2017 08:15,2,0.006,ALERT,211.70,298.17,60.012,1490271303,"274151322000068","219011344069620",42.98,1.00,0,296.36,406.97,0.0,0.0,0.000,740763.7,740763.7,32047,0,0,0,L,1151911521,0,121.10,122.23,0002,1,0,0,0,0,0,0,164,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1490271355,1767347.00
03/23/2017 08:15,2,0.172,ALERT,210.57,334.84,60.002,1490271303,"201051344001135","219011344069620",26.88,0.00,0,297.26,346.86,4.7,2.6,0.000,632492.9,632492.9,31594,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1490271357,1767348.00
03/23/2017 08:15,2,0.223,ALERT,211.25,332.13,60.007,1490271303,"201051344000594","219011344069620",22.68,-0.50,0,297.57,347.16,5.2,3.1,0.000,653012.3,653012.3,31447,0,0,0,L,1122011218,0,120.88,120.88,0100,-3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1490271359,1767349.00
03/23/2017 08:15,2,0.211,ALERT,211.03,335.74,59.996,1490271303,"201051344001203","219011344069620",23.78,0.00,0,296.96,348.66,5.1,3.0,0.000,640931.0,640931.0,31647,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490271361,1767350.00
03/23/2017 08:15,2,0.086,ALERT,211.03,327.02,60.007,1490271303,"274151322000054","219011344069620",26.56,1.00,0,296.96,336.04,2.3,0.3,0.000,879087.4,879087.4,30995,0,0,0,L,1151911521,0,121.33,121.33,0100,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1490271362,1767351.00
03/23/2017 08:15,2,0.195,ALERT,211.70,322.21,60.007,1490271303,"201051344000867","219011344069620",22.52,0.50,0,296.66,337.24,4.5,2.4,0.000,638212.0,638212.0,31606,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1490271364,1767352.00
03/23/2017 08:15,2,0.262,ALERT,211.03,335.74,60.002,1490271303,"201051344001093","219011344069620",23.50,1.00,0,296.36,338.14,6.3,4.1,0.000,639815.1,639815.1,31464,0,0,0,L,1122011218,0,121.10,120.88,0100,0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1490271366,1767353.00
03/23/2017 08:15,2,0.109,ALERT,211.48,342.65,60.002,1490271303,"201051344000900","219011344069620",27.04,-0.50,0,296.96,342.95,3.0,1.0,0.000,659401.9,659401.9,30956,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1490271368,1767354.00
03/23/2017 08:15,2,0.201,ALERT,211.70,346.26,60.007,1490271303,"201051344000648","219011344069620",26.82,-1.00,0,296.96,347.76,5.5,3.4,0.000,649012.5,649012.5,31024,0,0,0,L,1122011218,0,120.65,121.55,0100,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1490271370,1767355.00
03/23/2017 08:15,2,0.191,ALERT,211.48,336.94,60.002,1490271303,"201051344000569","219011344069620",26.90,0.00,0,298.17,349.26,5.2,3.1,0.004,661480.8,661480.8,30937,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1490271372,1767356.00
03/23/2017 08:15,2,0.178,ALERT,211.70,343.85,60.012,1490271303,"201051344000983","219011344069620",26.44,0.00,0,297.57,345.36,4.8,2.7,0.000,652271.5,652271.5,31132,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1490271373,1767357.00
03/23/2017 08:15,2,0.160,ALERT,211.93,336.94,60.028,1490271303,"201051344001158","219011344069620",27.12,-1.00,0,296.96,348.66,4.4,2.4,0.004,638268.6,638268.6,31484,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1490271375,1767358.00
03/23/2017 08:15,2,0.211,ALERT,211.93,333.33,60.002,1490271303,"201051344000576","219011344069620",25.35,-0.50,0,297.87,337.54,5.4,3.3,0.000,652219.5,652219.5,31008,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1490271377,1767359.00
03/23/2017 08:15,2,0.102,ALERT,211.25,327.92,60.012,1490271303,"274151322000087","219011344069620",25.41,1.00,0,296.06,329.13,2.6,0.6,0.000,850749.3,850749.3,31360,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1490271379,1767360.00
03/23/2017 08:15,2,0.230,ALERT,211.25,336.94,60.023,1490271303,"201051344000651","219011344069620",25.27,-1.00,0,296.66,344.45,5.9,3.8,0.004,636568.7,636568.7,31577,0,0,0,L,1122011218,1,121.55,120.65,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1490271381,1767361.00
03/23/2017 08:30,2,0.201,ACTIVE,212.16,337.54,60.018,1490272203,"201051344000645","219011344069620",25.56,1.00,0,298.77,346.86,5.2,3.1,0.004,651343.1,651343.1,31047,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272205,1767362.00
03/23/2017 08:30,2,0.098,ACTIVE,211.48,336.94,60.012,1490272203,"274151322000085","219011344069620",26.28,2.00,0,297.87,345.36,2.6,0.6,0.000,876654.6,876654.6,31055,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272205,1767363.00
03/23/2017 08:30,2,0.229,ACTIVE,212.38,339.34,60.007,1490272203,"201051344000633","219011344069620",23.48,0.00,0,298.17,357.98,5.5,3.4,0.000,637768.9,637768.9,31584,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272206,1767364.00
03/23/2017 08:30,2,0.230,ACTIVE,211.70,337.24,59.991,1490272203,"201051344000469","219011344069620",26.98,-0.50,0,298.17,341.45,6.3,4.2,0.004,640395.0,640395.0,31544,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272207,1767365.00
03/23/2017 08:30,2,0.213,ACTIVE,211.25,336.64,60.018,1490272203,"201051344000646","219011344069620",25.49,0.50,0,296.66,339.65,5.5,3.4,0.000,634217.0,634217.0,31448,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272208,1767366.00
03/23/2017 08:30,2,0.121,ACTIVE,211.25,337.54,60.012,1490272203,"274151322000052","219011344069620",27.04,2.00,0,297.57,344.76,3.4,1.3,0.000,907411.0,907411.0,30824,0,0,0,L,1151911521,0,120.65,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272209,1767367.00
03/23/2017 08:30,2,0.207,ACTIVE,211.48,336.64,60.023,1490272203,"201051344000585","219011344069620",25.13,1.50,0,296.96,339.95,5.3,3.2,0.004,644753.5,644753.5,31608,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272210,1767368.00
03/23/2017 08:30,2,0.201,ACTIVE,211.25,335.44,60.018,1490272203,"201051344001230","219011344069620",24.49,1.00,0,297.57,339.34,5.0,2.9,0.004,638529.3,638529.3,31323,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272211,1767369.00
03/23/2017 08:30,2,0.232,ACTIVE,211.93,336.34,60.023,1490272203,"201051344000582","219011344069620",24.67,0.50,0,298.17,341.45,5.8,3.7,0.004,628568.9,628568.9,31522,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272212,1767370.00
03/23/2017 08:30,2,0.250,ACTIVE,211.03,335.44,60.023,1490272203,"201051344000955","219011344069620",24.33,1.00,0,297.57,339.04,6.2,4.0,0.004,646530.2,646530.2,31411,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272213,1767371.00
03/23/2017 08:30,2,0.000,ALERT,211.25,298.47,60.049,1490272203,"274151322000094","219011344069620",43.00,0.00,0,296.06,414.49,0.0,0.0,0.000,740298.4,740298.4,32124,0,0,0,L,1151911521,0,120.65,122.23,0002,-2,0,0,0,0,0,0,231,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272214,1767372.00
03/23/2017 08:30,2,0.254,ACTIVE,211.70,336.64,60.028,1490272203,"201051344000579","219011344069620",24.77,1.00,0,299.37,345.06,6.4,4.2,0.000,657887.5,657887.5,31375,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272215,1767373.00
03/23/2017 08:30,2,0.234,ACTIVE,211.25,335.74,60.023,1490272203,"201051344000890","219011344069620",24.63,1.50,0,298.17,340.25,5.8,3.7,0.000,640324.9,640324.9,31531,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272216,1767374.00
03/23/2017 08:30,2,0.242,ACTIVE,211.48,336.34,60.012,1490272203,"201051344000438","219011344069620",24.77,0.50,0,297.87,342.05,6.1,4.0,0.004,643233.7,643233.7,31503,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272217,1767375.00
03/23/2017 08:30,2,0.248,ALERT,211.48,299.37,60.018,1490272203,"201051344000417","219011344069620",19.88,0.00,0,297.26,338.44,5.0,2.9,0.000,614565.0,614565.0,31810,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,14,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272219,1767376.00
03/23/2017 08:30,2,0.100,ACTIVE,211.70,337.24,60.012,1490272203,"274151322000083","219011344069620",26.86,2.00,0,297.87,345.36,2.7,0.7,0.004,898396.4,898396.4,30879,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272220,1767377.00
03/23/2017 08:30,2,0.105,ACTIVE,211.93,337.24,60.007,1490272203,"274151322000076","219011344069620",27.35,1.50,0,297.57,341.45,2.9,0.9,0.009,957143.2,957143.2,30990,0,0,0,L,1151911521,0,121.55,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272221,1767378.00
03/23/2017 08:30,2,0.189,ACTIVE,211.48,337.54,60.044,1490272203,"201051344000868","219011344069620",26.18,0.50,0,299.37,340.25,5.0,2.9,0.004,639115.9,639115.9,31575,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272222,1767379.00
03/23/2017 08:30,2,0.096,ACTIVE,211.25,336.04,60.012,1490272203,"274151322000095","219011344069620",27.29,1.00,0,298.17,339.04,2.7,0.7,0.000,948033.8,948033.8,31109,0,0,0,L,1151911521,0,121.55,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272223,1767380.00
03/23/2017 08:30,2,0.172,ALERT,211.25,301.17,60.012,1490272203,"201051344000988","219011344069620",19.28,0.50,0,296.66,348.36,3.4,1.3,0.000,589607.2,589607.2,31611,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272225,1767381.00
03/23/2017 08:30,2,0.195,ACTIVE,211.03,334.84,60.023,1490272203,"201051344001025","219011344069620",27.63,0.50,0,296.66,340.85,5.5,3.4,0.004,642393.0,642393.0,31693,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272225,1767382.00
