ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 08:30,2,0.215,ACTIVE,211.48,336.94,60.023,1490272203,"201051344000458","219011344069620",26.20,2.00,0,298.77,340.55,5.7,3.6,0.000,651339.1,651339.1,31202,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272226,1767383.00
03/23/2017 08:30,2,0.184,ACTIVE,212.16,338.14,60.018,1490272203,"201051344000853","219011344069620",26.84,0.50,0,299.07,342.35,5.0,2.9,0.004,651583.6,651583.6,31042,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272227,1767384.00
03/23/2017 08:30,2,0.227,ACTIVE,211.70,336.34,60.023,1490272203,"201051344000685","219011344069620",24.17,1.00,0,297.26,341.15,5.5,3.4,0.000,643455.8,643455.8,31388,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272228,1767385.00
03/23/2017 08:30,2,0.205,ACTIVE,211.48,336.34,60.018,1490272203,"201051344000917","219011344069620",24.71,2.50,0,296.66,339.65,5.2,3.0,0.000,640173.0,640173.0,31371,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272229,1767386.00
03/23/2017 08:30,2,0.191,ACTIVE,211.70,336.64,60.012,1490272203,"201051344001145","219011344069620",24.65,1.00,0,297.26,340.25,4.8,2.7,0.004,647990.3,647990.3,31218,0,0,0,L,1122011218,0,121.33,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272230,1767387.00
03/23/2017 08:30,2,0.250,ACTIVE,211.48,336.34,59.986,1490272203,"201051344000651","219011344069620",24.45,-0.50,0,296.96,340.55,6.2,4.1,0.004,636569.7,636569.7,31579,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272231,1767388.00
03/23/2017 08:30,2,0.088,ACTIVE,210.57,335.14,60.018,1490272203,"274151322000088","219011344069620",24.97,2.50,0,297.57,344.76,2.2,0.2,0.000,860635.4,860635.4,31098,0,0,0,L,1151911521,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272232,1767389.00
03/23/2017 08:30,2,0.008,ALERT,212.16,298.17,60.018,1490272203,"274151322000068","219011344069620",43.20,1.50,0,296.06,414.79,0.0,0.0,0.000,740763.7,740763.7,32049,0,0,0,L,1151911521,0,121.33,122.23,0002,1,0,0,0,0,0,0,222,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272234,1767390.00
03/23/2017 08:30,2,0.189,ACTIVE,211.03,334.54,60.034,1490272203,"201051344001135","219011344069620",26.64,1.00,0,297.26,339.04,5.1,3.0,0.009,632493.6,632493.6,31596,0,0,0,L,1122011218,0,121.10,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272235,1767391.00
03/23/2017 08:30,2,0.227,ACTIVE,211.48,336.94,60.007,1490272203,"201051344000594","219011344069620",24.53,0.50,0,298.47,340.85,5.7,3.5,0.004,653013.2,653013.2,31449,0,0,0,L,1122011218,0,120.88,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272236,1767392.00
03/23/2017 08:30,2,0.217,ACTIVE,211.48,335.44,60.007,1490272203,"201051344001203","219011344069620",24.51,0.50,0,297.57,341.15,5.4,3.3,0.004,640931.8,640931.8,31649,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272237,1767393.00
03/23/2017 08:30,2,0.098,ACTIVE,211.25,336.34,59.996,1490272203,"274151322000054","219011344069620",26.50,2.50,0,297.57,345.06,2.6,0.6,0.004,879087.6,879087.6,30997,0,0,0,L,1151911521,0,121.33,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272238,1767394.00
03/23/2017 08:30,2,0.203,ACTIVE,211.70,336.64,60.018,1490272203,"201051344000867","219011344069620",24.59,1.50,0,297.57,342.35,5.1,3.0,0.004,638212.8,638212.8,31608,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272239,1767395.00
03/23/2017 08:30,2,0.254,ACTIVE,211.25,336.34,60.002,1490272203,"201051344001093","219011344069620",25.70,2.00,0,296.96,340.25,6.7,4.5,0.004,639816.2,639816.2,31466,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272240,1767396.00
03/23/2017 08:30,2,0.121,ACTIVE,211.48,337.54,60.007,1490272203,"201051344000900","219011344069620",27.41,0.50,0,298.17,342.95,3.4,1.3,0.004,659402.3,659402.3,30958,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272241,1767397.00
03/23/2017 08:30,2,0.232,ACTIVE,211.70,337.24,60.002,1490272203,"201051344000648","219011344069620",25.13,-0.50,0,297.57,347.46,5.9,3.8,0.004,649013.5,649013.5,31026,0,0,0,L,1122011218,0,120.65,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272241,1767398.00
03/23/2017 08:30,2,0.195,ACTIVE,211.93,336.64,59.981,1490272203,"201051344000569","219011344069620",28.03,1.00,0,299.07,341.15,5.6,3.5,0.009,661481.7,661481.7,30939,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272242,1767399.00
03/23/2017 08:30,2,0.178,ACTIVE,211.70,336.64,60.002,1490272203,"201051344000983","219011344069620",27.85,1.00,0,298.77,344.76,5.0,2.9,0.004,652272.3,652272.3,31134,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272243,1767400.00
03/23/2017 08:30,2,0.188,ACTIVE,211.70,336.94,60.007,1490272203,"201051344001158","219011344069620",25.92,0.00,0,297.57,340.85,4.9,2.8,0.004,638269.4,638269.4,31486,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272244,1767401.00
03/23/2017 08:30,2,0.232,ACTIVE,212.16,338.44,60.007,1490272203,"201051344000576","219011344069620",24.31,0.50,0,298.77,342.65,5.8,3.6,0.004,652220.4,652220.4,31010,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272245,1767402.00
03/23/2017 08:30,2,0.029,ALERT,211.48,298.77,60.023,1490272203,"274151322000087","219011344069620",31.73,2.00,0,296.36,337.54,0.0,0.0,0.000,850749.5,850749.5,31362,0,0,0,L,1151911521,0,121.55,122.01,0002,1,0,0,0,0,0,0,163,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490272247,1767403.00
03/23/2017 08:45,2,0.516,ALERT,212.38,340.55,59.954,1490273104,"201051344000645","219011344069620",30.63,1.50,0,298.77,346.86,16.0,13.5,0.097,651344.8,651344.8,31048,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273106,1767404.00
03/23/2017 08:45,2,0.430,ALERT,211.25,340.55,59.986,1490273104,"274151322000085","219011344069620",29.60,3.00,0,297.87,343.55,12.9,10.5,0.075,876655.5,876655.5,31056,0,0,0,L,1151911521,0,122.01,121.55,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273107,1767405.00
03/23/2017 08:45,2,0.535,ALERT,212.61,341.75,60.007,1490273104,"201051344000633","219011344069620",30.77,0.50,0,296.66,349.56,16.7,14.2,0.093,637770.7,637770.7,31585,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273109,1767406.00
03/23/2017 08:45,2,0.549,ALERT,212.16,340.85,59.981,1490273104,"201051344000469","219011344069620",30.55,0.50,0,297.57,346.56,17.0,14.5,0.106,640396.9,640396.9,31545,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273111,1767407.00
03/23/2017 08:45,2,0.551,ALERT,211.70,340.55,60.012,1490273104,"201051344000646","219011344069620",30.28,1.50,0,297.57,346.56,16.9,14.4,0.102,634218.8,634218.8,31449,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273113,1767408.00
03/23/2017 08:45,2,0.465,ACTIVE,211.25,339.95,59.975,1490273104,"274151322000052","219011344069620",29.88,3.00,0,311.69,351.37,14.0,11.6,0.084,907412.2,907412.2,30825,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273114,1767409.00
03/23/2017 08:45,2,0.553,ALERT,212.16,340.25,60.018,1490273104,"201051344000585","219011344069620",30.69,2.00,0,297.26,349.86,17.2,14.7,0.110,644755.4,644755.4,31609,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273115,1767410.00
03/23/2017 08:45,2,0.582,ALERT,212.16,339.34,60.002,1490273104,"201051344001230","219011344069620",25.23,1.50,0,298.17,346.26,14.9,12.5,0.088,638531.1,638531.1,31324,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273117,1767411.00
03/23/2017 08:45,2,0.568,ALERT,212.61,341.15,59.996,1490273104,"201051344000582","219011344069620",30.16,1.00,0,298.77,350.17,17.4,14.9,0.102,628570.9,628570.9,31523,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273119,1767412.00
03/23/2017 08:45,2,0.586,ALERT,211.48,339.34,59.991,1490273104,"201051344000955","219011344069620",30.40,1.50,0,297.26,351.07,18.1,15.5,0.110,646532.2,646532.2,31412,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273121,1767413.00
03/23/2017 08:45,2,0.291,ALERT,211.48,419.60,59.996,1490273104,"274151322000094","219011344069620",39.62,2.00,0,296.66,431.62,11.6,9.3,0.062,740299.1,740299.1,32126,0,0,0,L,1151911521,0,121.10,122.01,0002,-0,0,0,0,0,0,0,50,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273123,1767414.00
03/23/2017 08:45,2,0.562,ALERT,212.16,340.85,59.991,1490273104,"201051344000579","219011344069620",30.91,1.50,0,299.67,358.58,17.6,15.1,0.102,657889.5,657889.5,31376,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273124,1767415.00
03/23/2017 08:45,2,0.576,ALERT,211.48,341.15,59.981,1490273104,"201051344000890","219011344069620",31.35,2.00,0,298.47,356.18,18.4,15.8,0.110,640326.9,640326.9,31532,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273126,1767416.00
03/23/2017 08:45,2,0.582,ALERT,211.93,339.95,60.007,1490273104,"201051344000438","219011344069620",30.95,1.00,0,297.57,354.37,18.2,15.7,0.106,643235.8,643235.8,31504,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273128,1767417.00
03/23/2017 08:45,2,0.596,ALERT,211.93,338.74,60.002,1490273104,"201051344000417","219011344069620",20.36,1.00,0,297.26,349.86,12.3,9.9,0.066,614566.4,614566.4,31812,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273130,1767418.00
03/23/2017 08:45,2,0.455,ALERT,211.48,337.24,60.002,1490273104,"274151322000083","219011344069620",29.50,3.00,0,297.57,344.15,13.6,11.2,0.075,898397.5,898397.5,30880,0,0,0,L,1151911521,0,121.33,121.78,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273132,1767419.00
03/23/2017 08:45,2,0.471,ACTIVE,211.93,341.15,59.991,1490273104,"274151322000076","219011344069620",30.85,3.00,0,316.50,352.87,14.8,12.4,0.088,957144.4,957144.4,30991,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273132,1767420.00
03/23/2017 08:45,2,0.521,ALERT,211.93,340.55,59.954,1490273104,"201051344000868","219011344069620",31.19,1.00,0,299.37,351.97,16.5,14.0,0.097,639117.7,639117.7,31576,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273134,1767421.00
03/23/2017 08:45,2,0.467,ALERT,211.25,337.84,59.991,1490273104,"274151322000095","219011344069620",30.43,2.00,0,298.47,343.85,14.4,12.0,0.084,948035.0,948035.0,31110,0,0,0,L,1151911521,0,121.78,121.33,0002,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273136,1767422.00
03/23/2017 08:45,2,0.523,ALERT,211.70,340.55,59.996,1490273104,"201051344000988","219011344069620",20.06,1.00,0,296.66,355.28,10.7,8.4,0.071,589608.2,589608.2,31613,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273138,1767423.00
03/23/2017 08:45,2,0.578,ALERT,211.70,339.34,59.996,1490273104,"201051344001025","219011344069620",30.28,1.00,0,297.26,354.07,17.8,15.2,0.110,642395.0,642395.0,31694,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273140,1767424.00
03/23/2017 08:45,2,0.547,ALERT,212.16,339.95,59.996,1490273104,"201051344000458","219011344069620",30.85,2.50,0,299.07,350.77,17.1,14.6,0.106,651341.0,651341.0,31203,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273142,1767425.00
03/23/2017 08:45,2,0.531,ALERT,212.61,341.75,59.986,1490273104,"201051344000853","219011344069620",31.15,1.00,0,298.77,355.88,16.8,14.3,0.102,651585.4,651585.4,31043,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273143,1767426.00
03/23/2017 08:45,2,0.568,ALERT,212.16,340.85,59.996,1490273104,"201051344000685","219011344069620",30.65,2.00,0,297.57,356.18,17.7,15.1,0.115,643457.7,643457.7,31389,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273145,1767427.00
03/23/2017 08:45,2,0.559,ALERT,212.16,341.15,59.975,1490273104,"201051344000917","219011344069620",30.77,2.50,0,296.06,351.07,17.4,14.9,0.106,640174.9,640174.9,31372,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273147,1767428.00
03/23/2017 08:45,2,0.561,ALERT,211.93,340.85,60.007,1490273104,"201051344001145","219011344069620",30.08,1.50,0,298.17,350.77,17.1,14.6,0.110,647992.2,647992.2,31219,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273149,1767429.00
03/23/2017 08:45,2,0.588,ALERT,212.16,341.15,60.023,1490273104,"201051344000651","219011344069620",30.85,0.50,0,297.26,355.28,18.4,15.8,0.110,636571.9,636571.9,31580,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273151,1767430.00
03/23/2017 08:45,2,0.430,ALERT,211.03,339.65,60.034,1490273104,"274151322000088","219011344069620",29.44,3.30,0,297.57,343.55,12.8,10.5,0.075,860636.4,860636.4,31099,0,0,0,L,1151911521,0,121.78,121.33,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273152,1767431.00
03/23/2017 08:45,2,0.307,ALERT,212.16,431.62,60.007,1490273104,"274151322000068","219011344069620",40.97,3.70,0,296.06,436.73,12.8,10.4,0.057,740764.6,740764.6,32051,0,0,0,L,1151911521,0,122.01,122.01,0002,3,0,0,0,0,0,0,41,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273154,1767432.00
03/23/2017 08:45,2,0.566,ALERT,211.70,339.65,59.996,1490273104,"201051344001135","219011344069620",30.06,1.50,0,297.87,352.87,17.3,14.8,0.110,632495.5,632495.5,31597,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273156,1767433.00
03/23/2017 08:45,2,0.561,ALERT,211.70,340.25,59.996,1490273104,"201051344000594","219011344069620",30.87,1.50,0,298.47,358.28,17.6,15.0,0.106,653015.1,653015.1,31450,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273158,1767434.00
03/23/2017 08:45,2,0.568,ALERT,212.16,339.95,59.991,1490273104,"201051344001203","219011344069620",30.83,1.50,0,297.87,353.47,17.8,15.3,0.115,640933.8,640933.8,31650,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273160,1767435.00
03/23/2017 08:45,2,0.455,ACTIVE,211.25,339.95,59.996,1490273104,"274151322000054","219011344069620",29.62,3.70,0,307.18,350.77,13.6,11.2,0.071,879088.7,879088.7,30998,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273161,1767436.00
03/23/2017 08:45,2,0.535,ALERT,212.38,340.55,60.049,1490273104,"201051344000867","219011344069620",31.01,2.00,0,297.87,346.86,16.8,14.3,0.106,638214.7,638214.7,31609,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273162,1767437.00
03/23/2017 08:45,2,0.605,ALERT,211.93,341.15,60.007,1490273104,"201051344001093","219011344069620",31.21,2.50,0,297.57,355.88,19.2,16.6,0.110,639818.6,639818.6,31467,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273164,1767438.00
03/23/2017 08:45,2,0.486,ALERT,211.93,340.85,59.996,1490273104,"201051344000900","219011344069620",30.04,1.00,0,298.47,348.96,14.8,12.4,0.106,659403.7,659403.7,30959,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273166,1767439.00
03/23/2017 08:45,2,0.564,ALERT,212.16,340.25,60.002,1490273104,"201051344000648","219011344069620",30.59,0.00,0,298.47,351.97,17.5,14.9,0.106,649015.5,649015.5,31027,0,0,0,L,1122011218,0,120.88,121.78,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273168,1767440.00
03/23/2017 08:45,2,0.549,ALERT,212.16,341.15,60.018,1490273104,"201051344000569","219011344069620",31.27,1.50,0,299.37,349.86,17.4,14.9,0.110,661483.7,661483.7,30940,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273170,1767441.00
03/23/2017 08:45,2,0.529,ALERT,212.16,340.55,59.996,1490273104,"201051344000983","219011344069620",31.17,1.50,0,298.77,348.36,16.8,14.3,0.110,652274.1,652274.1,31135,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273172,1767442.00
03/23/2017 08:45,2,0.531,ALERT,212.16,340.55,60.007,1490273104,"201051344001158","219011344069620",30.91,0.50,0,298.47,351.37,16.7,14.2,0.110,638271.2,638271.2,31487,0,0,0,L,1122011218,0,121.10,121.33,0002,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273174,1767443.00
03/23/2017 08:45,2,0.572,ALERT,212.61,341.75,59.996,1490273104,"201051344000576","219011344069620",30.28,1.00,0,298.77,350.47,17.6,15.0,0.102,652222.5,652222.5,31011,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273175,1767444.00
03/23/2017 08:45,2,0.457,ALERT,211.25,339.04,60.007,1490273104,"274151322000087","219011344069620",30.26,3.70,0,295.76,349.86,14.0,11.6,0.075,850750.7,850750.7,31364,0,0,0,L,1151911521,0,121.55,121.55,0002,2,0,0,0,0,0,0,33,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490273177,1767445.00
03/23/2017 09:00,2,0.516,ACTIVE,212.61,340.85,59.954,1490274003,"201051344000645","219011344069620",30.53,2.00,0,332.43,350.17,16.0,13.5,0.093,651348.2,651348.2,31050,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274004,1767446.00
03/23/2017 09:00,2,0.432,ACTIVE,212.16,340.55,59.944,1490274003,"274151322000085","219011344069620",29.90,3.30,0,321.61,344.76,13.1,10.7,0.075,876658.2,876658.2,31058,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274005,1767447.00
03/23/2017 09:00,2,0.533,ACTIVE,213.06,342.95,59.944,1490274003,"201051344000633","219011344069620",30.69,1.50,0,333.03,353.17,16.6,14.1,0.102,637774.2,637774.2,31587,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274006,1767448.00
03/23/2017 09:00,2,0.555,ACTIVE,212.38,341.45,59.949,1490274003,"201051344000469","219011344069620",30.28,1.00,0,329.13,354.37,17.0,14.5,0.106,640400.5,640400.5,31547,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274007,1767449.00
03/23/2017 09:00,2,0.561,ACTIVE,212.16,341.15,59.954,1490274003,"201051344000646","219011344069620",30.10,2.00,0,331.23,355.58,17.1,14.6,0.110,634222.3,634222.3,31451,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274008,1767450.00
03/23/2017 09:00,2,0.465,ACTIVE,211.70,337.54,59.975,1490274003,"274151322000052","219011344069620",29.76,3.70,0,326.12,345.36,14.1,11.6,0.071,907415.0,907415.0,30826,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274009,1767451.00
03/23/2017 09:00,2,0.561,ACTIVE,212.38,340.55,59.949,1490274003,"201051344000585","219011344069620",30.77,2.50,0,331.53,354.07,17.5,15.0,0.110,644759.0,644759.0,31611,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274010,1767452.00
03/23/2017 09:00,2,0.543,ACTIVE,211.93,339.65,59.938,1490274003,"201051344001230","219011344069620",31.01,2.00,0,327.92,353.77,17.0,14.5,0.102,638534.6,638534.6,31326,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274011,1767453.00
03/23/2017 09:00,2,0.572,ACTIVE,212.61,340.85,59.938,1490274003,"201051344000582","219011344069620",30.26,1.50,0,333.03,354.97,17.6,15.0,0.102,628574.4,628574.4,31525,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274012,1767454.00
03/23/2017 09:00,2,0.584,ACTIVE,211.70,339.65,59.949,1490274003,"201051344000955","219011344069620",30.97,2.50,0,330.63,355.88,18.3,15.8,0.110,646536.0,646536.0,31414,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274013,1767455.00
03/23/2017 09:00,2,0.285,ACTIVE,211.93,423.81,59.938,1490274003,"274151322000094","219011344069620",40.18,4.00,0,335.14,436.73,11.6,9.3,0.062,740301.3,740301.3,32128,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274014,1767456.00
03/23/2017 09:00,2,0.566,ACTIVE,212.38,341.15,59.938,1490274003,"201051344000579","219011344069620",30.53,2.00,0,330.63,354.67,17.5,15.0,0.102,657893.1,657893.1,31378,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274015,1767457.00
03/23/2017 09:00,2,0.594,ACTIVE,212.16,340.55,59.959,1490274003,"201051344000890","219011344069620",30.32,3.00,0,332.73,357.08,18.2,15.7,0.106,640330.7,640330.7,31534,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274016,1767458.00
03/23/2017 09:00,2,0.572,ACTIVE,212.38,344.45,59.912,1490274003,"201051344000438","219011344069620",31.61,2.00,0,332.73,357.68,18.3,15.8,0.106,643239.6,643239.6,31506,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274017,1767459.00
03/23/2017 09:00,2,0.596,ACTIVE,212.38,339.34,59.928,1490274003,"201051344000417","219011344069620",20.38,2.00,0,322.21,346.26,12.3,9.9,0.066,614568.8,614568.8,31814,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274017,1767460.00
03/23/2017 09:00,2,0.445,ACTIVE,212.16,341.75,59.928,1490274003,"274151322000083","219011344069620",29.94,3.70,0,327.32,345.06,13.5,11.1,0.080,898400.2,898400.2,30882,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274018,1767461.00
03/23/2017 09:00,2,0.471,ACTIVE,212.61,340.85,59.944,1490274003,"274151322000076","219011344069620",30.69,3.30,0,330.93,346.26,14.6,12.2,0.093,957147.3,957147.3,30992,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274019,1767462.00
03/23/2017 09:00,2,0.527,ACTIVE,212.16,340.85,59.944,1490274003,"201051344000868","219011344069620",30.51,1.50,0,333.33,351.67,16.3,13.8,0.093,639121.0,639121.0,31578,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274020,1767463.00
03/23/2017 09:00,2,0.473,ACTIVE,212.16,339.65,59.922,1490274003,"274151322000095","219011344069620",29.66,3.00,0,329.73,344.76,14.2,11.8,0.084,948037.7,948037.7,31112,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274021,1767464.00
03/23/2017 09:00,2,0.521,ACTIVE,212.38,340.85,59.938,1490274003,"201051344000988","219011344069620",19.86,1.50,0,322.81,348.06,10.5,8.2,0.071,589610.1,589610.1,31615,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274022,1767465.00
03/23/2017 09:00,2,0.566,ACTIVE,212.16,339.95,59.933,1490274003,"201051344001025","219011344069620",31.13,2.00,0,327.32,359.48,17.9,15.4,0.110,642398.5,642398.5,31696,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274023,1767466.00
03/23/2017 09:00,2,0.547,ACTIVE,212.61,340.55,59.933,1490274003,"201051344000458","219011344069620",30.61,3.30,0,329.13,351.97,17.0,14.5,0.106,651344.4,651344.4,31205,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274024,1767467.00
03/23/2017 09:00,2,0.531,ACTIVE,213.29,342.35,59.933,1490274003,"201051344000853","219011344069620",30.69,2.00,0,327.32,358.28,16.6,14.1,0.097,651588.7,651588.7,31045,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274025,1767468.00
03/23/2017 09:00,2,0.574,ACTIVE,212.61,342.05,59.928,1490274003,"201051344000685","219011344069620",30.24,2.50,0,324.62,353.47,17.6,15.1,0.115,643461.3,643461.3,31391,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274026,1767469.00
03/23/2017 09:00,2,0.566,ACTIVE,212.61,341.15,59.938,1490274003,"201051344000917","219011344069620",30.32,3.30,0,331.53,352.87,17.4,14.9,0.106,640178.1,640178.1,31374,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274026,1767470.00
03/23/2017 09:00,2,0.559,ACTIVE,212.61,340.85,59.907,1490274003,"201051344001145","219011344069620",30.43,2.00,0,332.43,354.07,17.2,14.7,0.110,647995.5,647995.5,31221,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274027,1767471.00
03/23/2017 09:00,2,0.594,ACTIVE,212.61,340.85,59.938,1490274003,"201051344000651","219011344069620",30.49,1.00,0,330.33,351.67,18.3,15.8,0.110,636575.5,636575.5,31582,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274028,1767472.00
03/23/2017 09:00,2,0.430,ACTIVE,211.70,340.85,59.933,1490274003,"274151322000088","219011344069620",29.04,3.70,0,320.41,344.15,12.6,10.2,0.066,860638.7,860638.7,31101,0,0,0,L,1151911521,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274029,1767473.00
03/23/2017 09:00,2,0.309,ACTIVE,212.61,425.01,59.933,1490274003,"274151322000068","219011344069620",40.35,5.50,0,335.74,438.83,12.6,10.2,0.057,740767.0,740767.0,32053,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274030,1767474.00
03/23/2017 09:00,2,0.559,ACTIVE,211.93,339.34,59.933,1490274003,"201051344001135","219011344069620",30.71,2.50,0,329.73,356.48,17.4,14.9,0.115,632498.8,632498.8,31599,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274031,1767475.00
03/23/2017 09:00,2,0.559,ACTIVE,211.93,340.55,59.922,1490274003,"201051344000594","219011344069620",30.55,2.00,0,329.73,355.58,17.3,14.8,0.102,653018.6,653018.6,31452,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274032,1767476.00
03/23/2017 09:00,2,0.572,ACTIVE,212.38,340.25,59.949,1490274003,"201051344001203","219011344069620",30.61,2.00,0,324.62,357.08,17.8,15.2,0.119,640937.3,640937.3,31652,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274033,1767477.00
03/23/2017 09:00,2,0.447,ACTIVE,211.70,338.44,59.938,1490274003,"274151322000054","219011344069620",29.64,4.00,0,323.41,345.66,13.4,11.0,0.071,879091.2,879091.2,30999,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274034,1767478.00
03/23/2017 09:00,2,0.527,ACTIVE,212.61,340.55,59.907,1490274003,"201051344000867","219011344069620",30.93,2.50,0,332.73,351.67,16.5,14.0,0.097,638217.9,638217.9,31611,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274035,1767479.00
03/23/2017 09:00,2,0.619,ACTIVE,212.16,340.25,59.938,1490274003,"201051344001093","219011344069620",30.53,3.00,0,332.13,353.17,19.2,16.6,0.110,639822.3,639822.3,31469,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274035,1767480.00
03/23/2017 09:00,2,0.484,ACTIVE,212.16,341.75,59.938,1490274003,"201051344000900","219011344069620",29.34,1.50,0,329.73,354.37,14.4,12.0,0.097,659406.4,659406.4,30961,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274036,1767481.00
03/23/2017 09:00,2,0.549,ACTIVE,212.61,341.45,59.938,1490274003,"201051344000648","219011344069620",30.85,0.50,0,327.02,357.68,17.2,14.7,0.102,649018.9,649018.9,31029,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274037,1767482.00
03/23/2017 09:00,2,0.539,ACTIVE,212.61,341.45,59.949,1490274003,"201051344000569","219011344069620",31.25,2.00,0,331.53,352.27,17.1,14.6,0.102,661487.0,661487.0,30942,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274038,1767483.00
03/23/2017 09:00,2,0.520,ACTIVE,212.38,340.25,59.944,1490274003,"201051344000983","219011344069620",31.03,2.00,0,331.53,353.77,16.4,13.9,0.110,652277.3,652277.3,31137,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274039,1767484.00
03/23/2017 09:00,2,0.518,ACTIVE,212.61,341.15,59.938,1490274003,"201051344001158","219011344069620",31.07,1.00,0,328.52,353.77,16.4,13.9,0.106,638274.4,638274.4,31489,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274040,1767485.00
03/23/2017 09:00,2,0.557,ACTIVE,213.06,342.05,59.981,1490274003,"201051344000576","219011344069620",30.51,1.50,0,333.93,353.47,17.2,14.7,0.097,652225.8,652225.8,31013,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274041,1767486.00
03/23/2017 09:00,2,0.455,ACTIVE,212.16,339.65,59.938,1490274003,"274151322000087","219011344069620",29.72,5.00,0,322.21,344.76,13.8,11.4,0.066,850753.2,850753.2,31366,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274042,1767487.00
03/23/2017 09:15,2,0.662,ACTIVE,212.83,343.25,59.981,1490274903,"201051344000645","219011344069620",30.42,2.50,0,333.93,354.67,20.4,17.8,0.137,651352.7,651352.7,31051,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274904,1767488.00
03/23/2017 09:15,2,0.566,ACTIVE,211.93,340.85,59.981,1490274903,"274151322000085","219011344069620",30.26,4.00,0,331.53,348.06,17.3,14.8,0.102,876662.0,876662.0,31059,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274905,1767489.00
03/23/2017 09:15,2,0.654,ACTIVE,212.83,344.15,59.986,1490274903,"201051344000633","219011344069620",31.47,2.00,0,333.33,358.58,20.9,18.2,0.137,637778.9,637778.9,31588,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274906,1767490.00
03/23/2017 09:15,2,0.625,ACTIVE,212.38,354.07,59.981,1490274903,"201051344000469","219011344069620",32.54,1.50,0,332.13,369.10,20.7,18.0,0.133,640405.2,640405.2,31548,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274907,1767491.00
03/23/2017 09:15,2,0.664,ACTIVE,212.16,342.05,59.996,1490274903,"201051344000646","219011344069620",31.17,3.00,0,332.43,360.38,20.9,18.3,0.141,634227.2,634227.2,31452,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274908,1767492.00
03/23/2017 09:15,2,0.596,ACTIVE,211.70,342.65,59.981,1490274903,"274151322000052","219011344069620",30.42,4.00,0,331.83,348.66,18.4,15.8,0.102,907419.1,907419.1,30827,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274909,1767493.00
03/23/2017 09:15,2,0.672,ACTIVE,212.38,342.65,59.933,1490274903,"201051344000585","219011344069620",31.21,3.00,0,332.13,357.08,21.2,18.6,0.146,644763.9,644763.9,31612,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274910,1767494.00
03/23/2017 09:15,2,0.654,ACTIVE,212.16,341.15,59.981,1490274903,"201051344001230","219011344069620",31.13,3.00,0,331.23,357.08,20.7,18.0,0.141,638539.4,638539.4,31327,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274910,1767495.00
03/23/2017 09:15,2,0.674,ACTIVE,212.83,342.35,59.981,1490274903,"201051344000582","219011344069620",31.03,2.50,0,333.03,356.78,21.2,18.6,0.137,628579.3,628579.3,31526,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274911,1767496.00
03/23/2017 09:15,2,0.699,ACTIVE,211.93,341.15,60.023,1490274903,"201051344000955","219011344069620",30.97,3.00,0,330.63,360.08,22.0,19.3,0.150,646541.1,646541.1,31415,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274912,1767497.00
03/23/2017 09:15,2,0.379,ACTIVE,211.93,422.60,59.981,1490274903,"274151322000094","219011344069620",40.00,5.50,0,335.44,443.64,15.4,12.9,0.093,740304.7,740304.7,32129,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274913,1767498.00
03/23/2017 09:15,2,0.664,ACTIVE,212.61,347.16,59.970,1490274903,"201051344000579","219011344069620",31.93,3.00,0,333.03,366.10,21.5,18.8,0.133,657898.0,657898.0,31379,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274914,1767499.00
03/23/2017 09:15,2,0.707,ACTIVE,212.16,341.15,59.970,1490274903,"201051344000890","219011344069620",30.81,3.30,0,332.13,360.08,22.1,19.4,0.141,640335.9,640335.9,31535,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274915,1767500.00
03/23/2017 09:15,2,0.693,ACTIVE,212.38,342.65,59.975,1490274903,"201051344000438","219011344069620",31.15,2.50,0,333.03,360.69,21.9,19.2,0.146,643244.7,643244.7,31507,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274916,1767501.00
03/23/2017 09:15,2,0.713,ACTIVE,212.38,339.95,59.986,1490274903,"201051344000417","219011344069620",20.28,2.50,0,332.43,347.76,14.7,12.2,0.088,614572.0,614572.0,31815,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274917,1767502.00
03/23/2017 09:15,2,0.574,ACTIVE,211.93,343.25,59.970,1490274903,"274151322000083","219011344069620",29.88,4.00,0,332.13,348.66,17.4,14.9,0.115,898404.1,898404.1,30883,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274918,1767503.00
03/23/2017 09:15,2,0.609,ACTIVE,212.38,343.25,59.970,1490274903,"274151322000076","219011344069620",30.67,4.00,0,332.13,351.67,19.0,16.4,0.119,957151.6,957151.6,30993,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274919,1767504.00
03/23/2017 09:15,2,0.652,ACTIVE,212.16,341.75,59.975,1490274903,"201051344000868","219011344069620",30.91,2.00,0,332.43,356.48,20.4,17.8,0.137,639125.6,639125.6,31579,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274919,1767505.00
03/23/2017 09:15,2,0.588,ACTIVE,211.48,340.55,59.970,1490274903,"274151322000095","219011344069620",30.87,3.70,0,332.13,348.66,18.4,15.9,0.115,948041.9,948041.9,31113,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274920,1767506.00
03/23/2017 09:15,2,0.643,ACTIVE,212.38,342.05,59.975,1490274903,"201051344000988","219011344069620",20.32,2.00,0,332.73,349.56,13.2,10.9,0.093,589612.9,589612.9,31616,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274921,1767507.00
03/23/2017 09:15,2,0.682,ACTIVE,211.93,340.85,59.944,1490274903,"201051344001025","219011344069620",30.83,2.50,0,331.83,358.88,21.3,18.6,0.141,642403.6,642403.6,31697,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274922,1767508.00
03/23/2017 09:15,2,0.672,ACTIVE,212.16,341.45,59.986,1490274903,"201051344000458","219011344069620",30.61,3.70,0,333.03,359.18,20.9,18.2,0.141,651349.1,651349.1,31206,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274923,1767509.00
03/23/2017 09:15,2,0.658,ACTIVE,212.83,343.55,59.965,1490274903,"201051344000853","219011344069620",30.49,2.50,0,334.84,358.88,20.4,17.8,0.133,651593.3,651593.3,31046,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274924,1767510.00
03/23/2017 09:15,2,0.678,ACTIVE,212.38,342.65,59.975,1490274903,"201051344000685","219011344069620",30.28,3.30,0,333.33,357.98,20.8,18.2,0.146,643466.2,643466.2,31392,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274925,1767511.00
03/23/2017 09:15,2,0.660,ACTIVE,212.38,341.45,59.986,1490274903,"201051344000917","219011344069620",30.85,4.00,0,332.13,355.58,20.6,18.0,0.141,640183.0,640183.0,31375,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274926,1767512.00
03/23/2017 09:15,2,0.641,ACTIVE,212.38,343.55,59.975,1490274903,"201051344001145","219011344069620",31.45,3.00,0,332.73,355.88,20.5,17.8,0.146,648000.3,648000.3,31222,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274927,1767513.00
03/23/2017 09:15,2,0.693,ACTIVE,212.38,342.05,60.002,1490274903,"201051344000651","219011344069620",30.75,1.50,0,333.93,356.18,21.6,19.0,0.141,636580.6,636580.6,31583,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274928,1767514.00
03/23/2017 09:15,2,0.539,ACTIVE,211.48,339.04,59.975,1490274903,"274151322000088","219011344069620",30.04,4.00,0,333.93,347.46,16.4,13.9,0.097,860642.4,860642.4,31102,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274929,1767515.00
03/23/2017 09:15,2,0.389,ACTIVE,212.38,432.22,59.975,1490274903,"274151322000068","219011344069620",40.95,6.70,0,336.94,455.37,16.2,13.8,0.088,740770.5,740770.5,32054,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274930,1767516.00
03/23/2017 09:15,2,0.658,ACTIVE,212.16,340.55,59.975,1490274903,"201051344001135","219011344069620",31.13,3.00,0,332.13,359.48,20.8,18.1,0.141,632503.7,632503.7,31600,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274931,1767517.00
03/23/2017 09:15,2,0.666,ACTIVE,211.70,341.75,59.986,1490274903,"201051344000594","219011344069620",31.03,2.50,0,331.83,361.59,21.0,18.3,0.137,653023.3,653023.3,31453,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274932,1767518.00
03/23/2017 09:15,2,0.662,ACTIVE,212.38,341.45,59.965,1490274903,"201051344001203","219011344069620",31.03,2.50,0,333.03,360.08,20.9,18.2,0.150,640942.2,640942.2,31653,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274933,1767519.00
03/23/2017 09:15,2,0.551,ACTIVE,211.70,341.45,59.986,1490274903,"274151322000054","219011344069620",30.61,5.00,0,334.24,348.06,17.1,14.6,0.106,879095.1,879095.1,31000,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274934,1767520.00
03/23/2017 09:15,2,0.654,ACTIVE,212.38,341.45,59.981,1490274903,"201051344000867","219011344069620",30.61,3.30,0,332.13,355.28,20.3,17.7,0.133,638222.5,638222.5,31612,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274935,1767521.00
03/23/2017 09:15,2,0.699,ACTIVE,212.38,342.65,59.970,1490274903,"201051344001093","219011344069620",31.27,3.70,0,332.13,357.68,22.2,19.5,0.141,639827.6,639827.6,31470,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274936,1767522.00
03/23/2017 09:15,2,0.588,ACTIVE,212.16,342.35,59.975,1490274903,"201051344000900","219011344069620",30.77,2.50,0,333.03,357.68,18.4,15.8,0.133,659410.6,659410.6,30962,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274937,1767523.00
03/23/2017 09:15,2,0.654,ACTIVE,212.16,342.35,59.986,1490274903,"201051344000648","219011344069620",31.35,1.00,0,333.93,357.98,20.8,18.2,0.133,649023.7,649023.7,31030,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274938,1767524.00
03/23/2017 09:15,2,0.654,ACTIVE,212.38,342.95,59.959,1490274903,"201051344000569","219011344069620",31.35,3.00,0,333.93,356.48,20.8,18.1,0.137,661491.8,661491.8,30943,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274939,1767525.00
