ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 09:15,2,0.633,ACTIVE,212.38,341.75,59.965,1490274903,"201051344000983","219011344069620",31.19,2.50,0,333.03,357.08,20.0,17.4,0.141,652281.8,652281.8,31138,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274940,1767526.00
03/23/2017 09:15,2,0.631,ACTIVE,212.38,342.65,59.981,1490274903,"201051344001158","219011344069620",31.17,1.50,0,333.03,355.88,19.9,17.3,0.141,638278.9,638278.9,31490,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274941,1767527.00
03/23/2017 09:15,2,0.658,ACTIVE,212.83,343.25,60.023,1490274903,"201051344000576","219011344069620",30.73,2.00,0,334.24,356.18,20.6,17.9,0.137,652230.5,652230.5,31014,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274941,1767528.00
03/23/2017 09:15,2,0.568,ACTIVE,211.93,343.25,59.970,1490274903,"274151322000087","219011344069620",29.58,6.00,0,334.54,348.36,17.1,14.5,0.097,850757.1,850757.1,31367,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490274942,1767529.00
03/23/2017 09:30,2,0.889,ACTIVE,213.29,346.26,60.028,1490275803,"201051344000645","219011344069620",31.17,3.00,0,333.93,359.78,28.0,25.1,0.203,651357.8,651357.8,31052,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275804,1767530.00
03/23/2017 09:30,2,0.799,ACTIVE,211.93,342.65,60.002,1490275803,"274151322000085","219011344069620",30.61,4.50,0,331.83,350.47,24.8,22.0,0.155,876666.3,876666.3,31060,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275805,1767531.00
03/23/2017 09:30,2,0.898,ACTIVE,213.06,347.16,60.002,1490275803,"201051344000633","219011344069620",31.35,2.00,0,333.63,362.49,28.6,25.6,0.212,637784.2,637784.2,31589,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275806,1767532.00
03/23/2017 09:30,2,0.904,ACTIVE,212.83,346.26,59.981,1490275803,"201051344000469","219011344069620",31.45,1.50,0,332.73,365.49,28.8,25.9,0.212,640410.5,640410.5,31549,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275807,1767533.00
03/23/2017 09:30,2,0.936,ACTIVE,212.38,345.66,59.996,1490275803,"201051344000646","219011344069620",31.31,3.30,0,330.93,363.99,29.8,26.8,0.225,634232.5,634232.5,31453,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275808,1767534.00
03/23/2017 09:30,2,0.828,ACTIVE,211.48,342.65,60.002,1490275803,"274151322000052","219011344069620",31.03,4.50,0,329.73,351.37,26.1,23.2,0.168,907423.7,907423.7,30828,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275809,1767535.00
03/23/2017 09:30,2,0.949,ACTIVE,212.83,347.16,59.996,1490275803,"201051344000585","219011344069620",31.55,3.30,0,332.73,362.49,30.4,27.4,0.225,644769.3,644769.3,31613,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275810,1767536.00
03/23/2017 09:30,2,0.924,ACTIVE,212.61,345.96,60.002,1490275803,"201051344001230","219011344069620",31.47,3.30,0,330.93,360.08,29.4,26.5,0.225,638544.6,638544.6,31328,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275810,1767537.00
03/23/2017 09:30,2,0.939,ACTIVE,213.29,346.56,59.975,1490275803,"201051344000582","219011344069620",31.47,3.00,0,332.43,361.59,30.0,27.0,0.217,628584.7,628584.7,31527,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275811,1767538.00
03/23/2017 09:30,2,0.967,ACTIVE,212.38,346.56,59.949,1490275803,"201051344000955","219011344069620",31.49,3.30,0,331.23,362.19,30.9,27.9,0.225,646546.7,646546.7,31416,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275812,1767539.00
03/23/2017 09:30,2,0.539,ACTIVE,211.93,432.82,59.965,1490275803,"274151322000094","219011344069620",40.81,6.30,0,334.84,455.97,22.2,19.5,0.146,740308.5,740308.5,32130,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275813,1767540.00
03/23/2017 09:30,2,0.918,ACTIVE,212.83,348.06,59.986,1490275803,"201051344000579","219011344069620",31.71,3.00,0,333.33,366.10,29.5,26.6,0.212,657903.4,657903.4,31380,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275814,1767541.00
03/23/2017 09:30,2,0.971,ACTIVE,212.61,348.06,59.986,1490275803,"201051344000890","219011344069620",31.69,4.00,0,331.53,361.89,31.2,28.2,0.217,640341.5,640341.5,31536,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275815,1767542.00
03/23/2017 09:30,2,0.957,ACTIVE,212.83,350.47,59.986,1490275803,"201051344000438","219011344069620",31.87,3.30,0,332.13,364.89,30.9,27.9,0.225,643250.3,643250.3,31508,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275816,1767543.00
03/23/2017 09:30,2,0.992,ACTIVE,213.06,342.65,59.986,1490275803,"201051344000417","219011344069620",20.42,3.00,0,332.43,351.07,20.6,17.9,0.141,614575.5,614575.5,31816,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275817,1767544.00
03/23/2017 09:30,2,0.822,ACTIVE,211.93,342.65,59.970,1490275803,"274151322000083","219011344069620",30.55,4.50,0,331.23,351.07,25.5,22.7,0.168,898408.5,898408.5,30884,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275818,1767545.00
03/23/2017 09:30,2,0.873,ACTIVE,212.61,344.45,59.991,1490275803,"274151322000076","219011344069620",31.23,4.50,0,331.83,356.48,27.6,24.7,0.181,957156.4,957156.4,30994,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275819,1767546.00
03/23/2017 09:30,2,0.896,ACTIVE,212.61,345.06,59.986,1490275803,"201051344000868","219011344069620",31.29,2.50,0,332.43,357.68,28.4,25.5,0.208,639130.8,639130.8,31580,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275820,1767547.00
03/23/2017 09:30,2,0.861,ACTIVE,211.93,343.55,59.996,1490275803,"274151322000095","219011344069620",30.99,4.00,0,330.33,354.67,27.1,24.2,0.181,948046.6,948046.6,31114,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275821,1767548.00
03/23/2017 09:30,2,0.910,ACTIVE,212.61,344.45,59.986,1490275803,"201051344000988","219011344069620",20.20,2.50,0,333.03,352.27,18.6,16.1,0.133,589616.1,589616.1,31617,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275821,1767549.00
03/23/2017 09:30,2,0.967,ACTIVE,212.61,345.36,60.023,1490275803,"201051344001025","219011344069620",31.43,3.00,0,332.73,363.09,30.8,27.8,0.221,642409.0,642409.0,31698,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275822,1767550.00
03/23/2017 09:30,2,0.912,ACTIVE,212.83,345.36,60.028,1490275803,"201051344000458","219011344069620",31.17,3.70,0,333.63,360.69,28.9,25.9,0.212,651354.4,651354.4,31207,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275823,1767551.00
03/23/2017 09:30,2,0.887,ACTIVE,213.51,347.16,60.028,1490275803,"201051344000853","219011344069620",31.65,2.50,0,334.84,359.18,28.4,25.5,0.212,651598.5,651598.5,31047,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275824,1767552.00
03/23/2017 09:30,2,0.943,ACTIVE,212.61,346.56,59.975,1490275803,"201051344000685","219011344069620",31.47,3.30,0,332.73,362.79,30.1,27.1,0.230,643471.5,643471.5,31393,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275825,1767553.00
03/23/2017 09:30,2,0.939,ACTIVE,212.61,346.26,60.012,1490275803,"201051344000917","219011344069620",31.27,4.00,0,331.83,362.19,29.8,26.9,0.230,640188.3,640188.3,31376,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275826,1767554.00
03/23/2017 09:30,2,0.928,ACTIVE,212.83,347.76,59.996,1490275803,"201051344001145","219011344069620",31.63,3.00,0,333.33,361.59,29.8,26.8,0.221,648005.6,648005.6,31223,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275827,1767555.00
03/23/2017 09:30,2,0.982,ACTIVE,212.83,345.66,60.002,1490275803,"201051344000651","219011344069620",31.07,2.00,0,332.73,361.89,30.9,27.9,0.225,636586.1,636586.1,31584,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275828,1767556.00
03/23/2017 09:30,2,0.789,ACTIVE,211.48,342.35,59.981,1490275803,"274151322000088","219011344069620",30.49,4.00,0,330.03,350.47,24.4,21.6,0.155,860646.6,860646.6,31103,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275829,1767557.00
03/23/2017 09:30,2,0.570,ACTIVE,212.61,431.32,59.981,1490275803,"274151322000068","219011344069620",40.69,7.30,0,335.14,452.96,23.5,20.7,0.137,740774.5,740774.5,32055,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275829,1767558.00
03/23/2017 09:30,2,0.941,ACTIVE,212.38,345.96,59.991,1490275803,"201051344001135","219011344069620",31.51,3.30,0,332.43,362.49,30.1,27.2,0.230,632509.0,632509.0,31601,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275830,1767559.00
03/23/2017 09:30,2,0.922,ACTIVE,212.38,345.36,59.981,1490275803,"201051344000594","219011344069620",31.27,3.00,0,331.83,360.69,29.2,26.3,0.217,653028.7,653028.7,31454,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275831,1767560.00
03/23/2017 09:30,2,0.955,ACTIVE,212.83,345.06,60.018,1490275803,"201051344001203","219011344069620",31.39,3.00,0,333.03,362.19,30.4,27.4,0.230,640947.6,640947.6,31654,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275832,1767561.00
03/23/2017 09:30,2,0.816,ACTIVE,211.70,341.15,59.965,1490275803,"274151322000054","219011344069620",30.59,5.50,0,330.33,350.77,25.3,22.5,0.168,879099.4,879099.4,31001,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275833,1767562.00
03/23/2017 09:30,2,0.893,ACTIVE,213.06,347.46,60.002,1490275803,"201051344000867","219011344069620",31.63,3.30,0,332.73,360.38,28.6,25.7,0.208,638227.7,638227.7,31613,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275834,1767563.00
03/23/2017 09:30,2,0.994,ACTIVE,212.83,345.96,59.991,1490275803,"201051344001093","219011344069620",31.41,4.00,0,332.13,361.59,31.6,28.6,0.217,639833.3,639833.3,31471,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275835,1767564.00
03/23/2017 09:30,2,0.840,ACTIVE,212.61,345.66,59.991,1490275803,"201051344000900","219011344069620",31.25,2.50,0,333.03,360.08,26.6,23.8,0.208,659415.2,659415.2,30963,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275836,1767565.00
03/23/2017 09:30,2,0.893,ACTIVE,212.83,348.96,60.012,1490275803,"201051344000648","219011344069620",31.87,1.50,0,334.24,361.89,28.9,26.0,0.203,649028.9,649028.9,31031,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275837,1767566.00
03/23/2017 09:30,2,0.918,ACTIVE,212.83,345.96,59.991,1490275803,"201051344000569","219011344069620",31.25,3.00,0,333.63,361.59,29.1,26.2,0.212,661497.1,661497.1,30944,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275838,1767567.00
03/23/2017 09:30,2,0.887,ACTIVE,212.83,346.86,59.996,1490275803,"201051344000983","219011344069620",31.49,3.00,0,333.03,362.19,28.3,25.4,0.212,652286.9,652286.9,31139,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275839,1767568.00
03/23/2017 09:30,2,0.895,ACTIVE,213.06,345.36,59.996,1490275803,"201051344001158","219011344069620",31.33,2.00,0,333.33,358.88,28.4,25.5,0.217,638284.0,638284.0,31491,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275840,1767569.00
03/23/2017 09:30,2,0.906,ACTIVE,213.29,346.56,59.991,1490275803,"201051344000576","219011344069620",31.47,2.50,0,333.33,359.78,28.9,26.0,0.208,652235.8,652235.8,31015,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275840,1767570.00
03/23/2017 09:30,2,0.824,ACTIVE,212.16,345.06,59.991,1490275803,"274151322000087","219011344069620",30.34,7.00,0,331.23,351.07,25.3,22.5,0.155,850761.5,850761.5,31368,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490275841,1767571.00
03/23/2017 09:45,2,1.133,ACTIVE,213.51,348.36,59.996,1490276703,"201051344000645","219011344069620",31.05,3.30,0,334.84,378.42,35.6,32.5,0.274,651367.0,651367.0,31053,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276704,1767572.00
03/23/2017 09:45,2,1.041,ACTIVE,211.93,346.56,59.986,1490276703,"274151322000085","219011344069620",30.45,5.50,0,334.24,362.49,32.0,29.0,0.199,876674.6,876674.6,31061,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276705,1767573.00
03/23/2017 09:45,2,1.117,ACTIVE,213.29,349.26,60.023,1490276703,"201051344000633","219011344069620",31.55,3.00,0,334.24,379.02,35.7,32.5,0.278,637793.5,637793.5,31590,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276706,1767574.00
03/23/2017 09:45,2,1.119,ACTIVE,213.06,351.07,60.002,1490276703,"201051344000469","219011344069620",31.81,2.50,0,332.73,380.52,36.1,32.9,0.278,640419.9,640419.9,31550,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276707,1767575.00
03/23/2017 09:45,2,1.104,ACTIVE,212.16,349.56,59.996,1490276703,"201051344000646","219011344069620",31.59,4.00,0,332.73,379.62,35.3,32.1,0.274,634242.1,634242.1,31454,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276707,1767576.00
03/23/2017 09:45,2,1.068,ACTIVE,211.70,342.05,59.986,1490276703,"274151322000052","219011344069620",30.55,6.00,0,333.33,366.40,33.0,29.9,0.221,907432.4,907432.4,30829,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276708,1767577.00
03/23/2017 09:45,2,1.115,ACTIVE,212.61,348.66,59.949,1490276703,"201051344000585","219011344069620",31.55,4.00,0,335.14,380.22,35.6,32.4,0.274,644779.2,644779.2,31614,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276709,1767578.00
03/23/2017 09:45,2,1.111,ACTIVE,212.38,345.66,59.996,1490276703,"201051344001230","219011344069620",30.81,4.00,0,334.54,380.52,34.8,31.6,0.274,638554.2,638554.2,31329,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276710,1767579.00
03/23/2017 09:45,2,1.109,ACTIVE,213.06,347.46,59.996,1490276703,"201051344000582","219011344069620",31.23,3.70,0,333.93,379.62,35.1,32.0,0.261,628594.4,628594.4,31528,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276711,1767580.00
03/23/2017 09:45,2,1.123,ACTIVE,212.16,349.86,59.996,1490276703,"201051344000955","219011344069620",31.69,4.00,0,333.33,382.33,36.1,32.9,0.278,646556.6,646556.6,31417,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276712,1767581.00
03/23/2017 09:45,2,0.678,ACTIVE,211.93,435.23,59.996,1490276703,"274151322000094","219011344069620",40.85,7.30,0,335.44,466.49,28.1,25.2,0.186,740316.0,740316.0,32131,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276713,1767582.00
03/23/2017 09:45,2,1.113,ACTIVE,213.06,347.76,59.996,1490276703,"201051344000579","219011344069620",31.51,3.70,0,336.04,380.52,35.5,32.4,0.270,657912.9,657912.9,31381,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276714,1767583.00
03/23/2017 09:45,2,1.115,ACTIVE,212.16,350.17,59.986,1490276703,"201051344000890","219011344069620",31.75,4.50,0,333.33,380.22,35.9,32.7,0.261,640351.5,640351.5,31537,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276715,1767584.00
03/23/2017 09:45,2,1.107,ACTIVE,212.38,349.56,59.996,1490276703,"201051344000438","219011344069620",31.67,3.70,0,334.84,382.63,35.6,32.4,0.270,643260.2,643260.2,31509,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276716,1767585.00
03/23/2017 09:45,2,1.121,ACTIVE,212.38,343.85,60.023,1490276703,"201051344000417","219011344069620",20.54,3.70,0,333.03,362.49,23.3,20.6,0.164,614581.9,614581.9,31817,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276717,1767586.00
03/23/2017 09:45,2,0.992,ACTIVE,211.93,347.16,59.986,1490276703,"274151322000083","219011344069620",30.81,6.00,0,334.24,365.80,31.0,28.0,0.208,898417.0,898417.0,30885,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276718,1767587.00
03/23/2017 09:45,2,1.061,ACTIVE,212.83,350.17,60.002,1490276703,"274151322000076","219011344069620",31.45,6.00,0,335.44,373.91,33.8,30.7,0.230,957165.7,957165.7,30995,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276719,1767588.00
03/23/2017 09:45,2,1.072,ACTIVE,212.61,346.86,59.991,1490276703,"201051344000868","219011344069620",31.23,3.00,0,332.73,377.82,33.9,30.8,0.261,639140.1,639140.1,31581,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276720,1767589.00
03/23/2017 09:45,2,1.035,ACTIVE,211.70,343.55,59.965,1490276703,"274151322000095","219011344069620",31.23,5.50,0,333.93,371.21,32.7,29.7,0.217,948055.7,948055.7,31115,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276721,1767590.00
03/23/2017 09:45,2,1.082,ACTIVE,212.83,345.96,59.991,1490276703,"201051344000988","219011344069620",20.22,3.00,0,333.63,364.29,22.2,19.5,0.177,589622.1,589622.1,31618,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276722,1767591.00
03/23/2017 09:45,2,1.084,ACTIVE,212.38,345.66,60.034,1490276703,"201051344001025","219011344069620",31.23,3.70,0,333.63,382.33,34.3,31.2,0.261,642419.0,642419.0,31699,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276723,1767592.00
03/23/2017 09:45,2,1.059,ACTIVE,212.83,347.16,59.975,1490276703,"201051344000458","219011344069620",31.31,4.50,0,334.24,377.82,33.6,30.5,0.256,651363.7,651363.7,31208,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276723,1767593.00
03/23/2017 09:45,2,1.045,ACTIVE,213.29,348.36,59.996,1490276703,"201051344000853","219011344069620",31.41,3.30,0,336.34,380.82,33.3,30.2,0.252,651607.8,651607.8,31048,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276724,1767594.00
03/23/2017 09:45,2,1.061,ACTIVE,212.61,346.86,59.996,1490276703,"201051344000685","219011344069620",31.01,4.00,0,334.54,381.12,33.3,30.2,0.261,643481.3,643481.3,31394,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276725,1767595.00
03/23/2017 09:45,2,1.043,ACTIVE,212.38,346.86,59.965,1490276703,"201051344000917","219011344069620",31.01,5.00,0,333.03,379.62,32.8,29.7,0.256,640197.9,640197.9,31377,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276726,1767596.00
03/23/2017 09:45,2,1.029,ACTIVE,212.38,345.36,59.996,1490276703,"201051344001145","219011344069620",31.35,3.70,0,335.74,380.52,32.7,29.6,0.252,648015.3,648015.3,31224,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276727,1767597.00
03/23/2017 09:45,2,1.070,ACTIVE,212.38,346.26,59.996,1490276703,"201051344000651","219011344069620",31.15,3.00,0,334.84,379.32,33.8,30.7,0.256,636596.1,636596.1,31585,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276728,1767598.00
03/23/2017 09:45,2,0.936,ACTIVE,211.25,347.46,59.986,1490276703,"274151322000088","219011344069620",30.16,6.00,0,333.63,362.19,28.6,25.7,0.181,860654.7,860654.7,31104,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276729,1767599.00
03/23/2017 09:45,2,0.660,ACTIVE,212.61,432.52,59.991,1490276703,"274151322000068","219011344069620",40.57,8.50,0,335.74,471.30,27.1,24.3,0.168,740782.2,740782.2,32056,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276730,1767600.00
03/23/2017 09:45,2,1.037,ACTIVE,212.16,345.06,59.996,1490276703,"201051344001135","219011344069620",31.07,3.70,0,333.93,381.12,32.6,29.6,0.252,632518.8,632518.8,31602,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276731,1767601.00
03/23/2017 09:45,2,1.041,ACTIVE,212.38,347.16,59.991,1490276703,"201051344000594","219011344069620",31.35,3.30,0,332.73,380.52,33.0,30.0,0.243,653038.1,653038.1,31455,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276732,1767602.00
03/23/2017 09:45,2,1.047,ACTIVE,212.38,345.96,59.996,1490276703,"201051344001203","219011344069620",30.73,3.70,0,333.93,380.82,32.6,29.6,0.252,640957.3,640957.3,31655,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276733,1767603.00
03/23/2017 09:45,2,0.936,ACTIVE,211.70,345.36,59.986,1490276703,"274151322000054","219011344069620",30.47,6.70,0,333.63,364.29,28.9,26.0,0.190,879107.8,879107.8,31002,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276734,1767604.00
03/23/2017 09:45,2,1.016,ACTIVE,213.06,346.86,60.002,1490276703,"201051344000867","219011344069620",31.19,3.70,0,335.74,379.02,32.1,29.0,0.239,638237.0,638237.0,31614,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276735,1767605.00
03/23/2017 09:45,2,1.053,ACTIVE,212.38,348.36,59.959,1490276703,"201051344001093","219011344069620",31.55,5.00,0,333.33,379.32,33.6,30.6,0.239,639843.4,639843.4,31472,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276736,1767606.00
03/23/2017 09:45,2,0.955,ACTIVE,212.83,346.86,60.007,1490276703,"201051344000900","219011344069620",31.15,3.00,0,333.33,378.42,30.2,27.2,0.243,659424.0,659424.0,30964,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276736,1767607.00
03/23/2017 09:45,2,1.016,ACTIVE,212.83,346.86,60.007,1490276703,"201051344000648","219011344069620",31.27,2.00,0,335.44,379.62,32.2,29.1,0.243,649038.2,649038.2,31032,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276737,1767608.00
03/23/2017 09:45,2,1.010,ACTIVE,212.83,346.86,59.996,1490276703,"201051344000569","219011344069620",31.45,3.70,0,334.54,379.92,32.2,29.2,0.239,661506.4,661506.4,30945,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276738,1767609.00
03/23/2017 09:45,2,0.988,ACTIVE,212.83,346.56,59.949,1490276703,"201051344000983","219011344069620",31.29,3.70,0,335.44,380.52,31.4,28.4,0.247,652296.1,652296.1,31140,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276739,1767610.00
03/23/2017 09:45,2,0.986,ACTIVE,213.06,346.56,60.012,1490276703,"201051344001158","219011344069620",31.27,2.50,0,334.24,376.92,31.3,28.3,0.243,638293.2,638293.2,31492,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276740,1767611.00
03/23/2017 09:45,2,1.002,ACTIVE,213.29,347.46,59.970,1490276703,"201051344000576","219011344069620",31.35,3.00,0,335.44,379.62,31.8,28.8,0.234,652245.0,652245.0,31016,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276741,1767612.00
03/23/2017 09:45,2,0.910,ACTIVE,211.93,340.85,60.007,1490276703,"274151322000087","219011344069620",30.36,8.00,0,334.24,362.79,28.0,25.1,0.164,850769.8,850769.8,31369,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490276742,1767613.00
03/23/2017 10:00,2,0.738,ACTIVE,212.61,343.25,59.991,1490277603,"201051344000645","219011344069620",31.03,3.30,0,334.54,364.29,23.2,20.5,0.164,651371.9,651371.9,31054,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277604,1767614.00
03/23/2017 10:00,2,0.656,ACTIVE,211.70,339.95,59.965,1490277603,"274151322000085","219011344069620",30.02,5.50,0,334.24,354.07,19.9,17.3,0.124,876678.7,876678.7,31062,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277605,1767615.00
03/23/2017 10:00,2,0.734,ACTIVE,212.83,347.46,59.965,1490277603,"201051344000633","219011344069620",31.71,3.00,0,334.54,367.30,23.6,20.9,0.164,637798.3,637798.3,31591,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277606,1767616.00
03/23/2017 10:00,2,0.783,ACTIVE,211.70,342.35,59.959,1490277603,"201051344000646","219011344069620",30.83,4.00,0,332.43,363.09,24.5,21.7,0.172,634247.0,634247.0,31455,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277608,1767617.00
03/23/2017 10:00,2,0.670,ACTIVE,211.25,339.34,59.965,1490277603,"274151322000052","219011344069620",31.09,5.50,0,331.23,354.67,21.2,18.5,0.133,907436.7,907436.7,30830,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277609,1767618.00
03/23/2017 10:00,2,0.793,ACTIVE,211.93,343.25,59.944,1490277603,"201051344000585","219011344069620",31.19,4.00,0,332.13,363.39,25.1,22.3,0.181,644784.2,644784.2,31615,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277610,1767619.00
03/23/2017 10:00,2,0.764,ACTIVE,211.70,342.05,59.970,1490277603,"201051344001230","219011344069620",31.13,4.00,0,332.43,361.29,24.1,21.3,0.168,638559.0,638559.0,31330,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277611,1767620.00
03/23/2017 10:00,2,0.793,ACTIVE,212.16,342.65,59.954,1490277603,"201051344000582","219011344069620",30.85,3.70,0,333.63,362.79,24.8,22.0,0.172,628599.4,628599.4,31529,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277612,1767621.00
03/23/2017 10:00,2,0.812,ACTIVE,211.03,341.75,59.965,1490277603,"201051344000955","219011344069620",30.89,4.50,0,331.53,363.69,25.5,22.7,0.181,646561.8,646561.8,31418,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277613,1767622.00
03/23/2017 10:00,2,0.438,ACTIVE,211.48,430.12,59.954,1490277603,"274151322000094","219011344069620",40.67,7.30,0,335.74,450.86,18.0,15.5,0.115,740319.5,740319.5,32132,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277613,1767623.00
03/23/2017 10:00,2,0.758,ACTIVE,212.16,349.56,59.954,1490277603,"201051344000579","219011344069620",32.05,3.30,0,332.73,365.49,24.6,21.9,0.164,657917.9,657917.9,31382,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277614,1767624.00
03/23/2017 10:00,2,0.811,ACTIVE,211.70,345.06,59.954,1490277603,"201051344000890","219011344069620",31.51,4.50,0,332.73,366.40,25.9,23.1,0.177,640356.7,640356.7,31538,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277615,1767625.00
03/23/2017 10:00,2,0.805,ACTIVE,212.16,344.76,59.959,1490277603,"201051344000438","219011344069620",31.47,4.00,0,333.63,365.80,25.7,22.8,0.177,643265.4,643265.4,31510,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277616,1767626.00
03/23/2017 10:00,2,0.834,ACTIVE,211.93,340.55,60.002,1490277603,"201051344000417","219011344069620",20.14,4.00,0,332.73,354.97,17.0,14.5,0.110,614585.2,614585.2,31818,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277617,1767627.00
03/23/2017 10:00,2,0.680,ACTIVE,211.70,341.75,59.949,1490277603,"274151322000083","219011344069620",30.20,5.50,0,332.73,354.07,20.8,18.2,0.124,898421.1,898421.1,30886,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277618,1767628.00
03/23/2017 10:00,2,0.705,ACTIVE,212.38,346.56,59.959,1490277603,"274151322000076","219011344069620",31.55,5.50,0,333.33,358.88,22.5,19.8,0.146,957170.2,957170.2,30996,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277619,1767629.00
03/23/2017 10:00,2,0.766,ACTIVE,212.16,342.95,59.965,1490277603,"201051344000868","219011344069620",30.83,3.00,0,333.03,362.49,23.9,21.2,0.168,639144.8,639144.8,31582,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277620,1767630.00
03/23/2017 10:00,2,0.701,ACTIVE,211.48,341.15,59.954,1490277603,"274151322000095","219011344069620",31.07,5.00,0,331.23,355.58,22.1,19.4,0.141,948060.1,948060.1,31116,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277621,1767631.00
03/23/2017 10:00,2,0.768,ACTIVE,212.16,341.75,59.991,1490277603,"201051344000988","219011344069620",20.04,3.00,0,334.54,356.78,15.6,13.1,0.119,589625.0,589625.0,31619,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277622,1767632.00
03/23/2017 10:00,2,0.809,ACTIVE,211.93,343.85,59.986,1490277603,"201051344001025","219011344069620",31.35,3.30,0,332.13,362.49,25.7,22.9,0.181,642424.0,642424.0,31700,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277622,1767633.00
03/23/2017 10:00,2,0.775,ACTIVE,212.38,342.95,59.928,1490277603,"201051344000458","219011344069620",31.15,4.50,0,333.33,361.89,24.5,21.7,0.177,651368.6,651368.6,31209,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277623,1767634.00
03/23/2017 10:00,2,0.758,ACTIVE,213.06,344.76,59.965,1490277603,"201051344000853","219011344069620",31.27,3.00,0,335.44,362.49,24.0,21.2,0.172,651612.5,651612.5,31049,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277624,1767635.00
03/23/2017 10:00,2,0.801,ACTIVE,212.16,343.55,59.965,1490277603,"201051344000685","219011344069620",30.91,4.50,0,333.63,361.59,25.1,22.3,0.186,643486.2,643486.2,31395,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277625,1767636.00
03/23/2017 10:00,2,0.785,ACTIVE,212.16,343.55,59.959,1490277603,"201051344000917","219011344069620",31.25,5.00,0,333.03,361.59,24.9,22.1,0.181,640202.7,640202.7,31378,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277626,1767637.00
03/23/2017 10:00,2,0.781,ACTIVE,211.93,344.15,59.959,1490277603,"201051344001145","219011344069620",31.35,3.70,0,333.93,361.59,24.9,22.1,0.181,648020.1,648020.1,31225,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277627,1767638.00
03/23/2017 10:00,2,0.826,ACTIVE,211.93,342.95,59.959,1490277603,"201051344000651","219011344069620",31.15,3.00,0,332.73,361.89,26.1,23.3,0.181,636601.2,636601.2,31586,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277628,1767639.00
03/23/2017 10:00,2,0.668,ACTIVE,211.03,339.95,59.954,1490277603,"274151322000088","219011344069620",29.56,6.00,0,330.93,351.67,20.1,17.4,0.124,860658.5,860658.5,31105,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277629,1767640.00
03/23/2017 10:00,2,0.453,ACTIVE,212.38,438.23,59.970,1490277603,"274151322000068","219011344069620",41.59,8.00,0,336.04,452.66,18.9,16.4,0.106,740785.9,740785.9,32057,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277630,1767641.00
03/23/2017 10:00,2,0.793,ACTIVE,211.48,343.85,59.970,1490277603,"201051344001135","219011344069620",31.39,3.70,0,332.43,360.08,25.3,22.5,0.181,632523.6,632523.6,31603,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277630,1767642.00
03/23/2017 10:00,2,0.777,ACTIVE,211.48,346.56,59.928,1490277603,"201051344000594","219011344069620",31.61,3.30,0,331.83,362.19,24.9,22.1,0.172,653043.0,653043.0,31456,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277631,1767643.00
03/23/2017 10:00,2,0.816,ACTIVE,211.93,342.05,59.970,1490277603,"201051344001203","219011344069620",30.77,3.70,0,332.73,361.59,25.5,22.7,0.186,640962.3,640962.3,31656,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277633,1767644.00
03/23/2017 10:00,2,0.686,ACTIVE,211.25,338.74,59.954,1490277603,"274151322000054","219011344069620",30.40,6.30,0,330.63,352.27,21.1,18.5,0.128,879111.8,879111.8,31003,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277634,1767645.00
03/23/2017 10:00,2,0.775,ACTIVE,212.38,342.35,59.917,1490277603,"201051344000867","219011344069620",31.23,4.00,0,332.73,360.99,24.5,21.8,0.168,638241.7,638241.7,31615,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277635,1767646.00
03/23/2017 10:00,2,0.842,ACTIVE,211.93,344.45,60.007,1490277603,"201051344001093","219011344069620",31.39,5.00,0,333.03,360.99,26.8,24.0,0.181,639848.5,639848.5,31473,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277636,1767647.00
03/23/2017 10:00,2,0.709,ACTIVE,212.16,344.76,59.981,1490277603,"201051344000900","219011344069620",31.41,3.00,0,334.84,360.69,22.6,19.9,0.177,659428.3,659428.3,30965,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277637,1767648.00
03/23/2017 10:00,2,0.783,ACTIVE,212.38,343.25,59.965,1490277603,"201051344000648","219011344069620",31.31,2.00,0,333.63,361.89,24.9,22.1,0.172,649043.1,649043.1,31033,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277638,1767649.00
03/23/2017 10:00,2,0.797,ACTIVE,212.38,342.95,59.965,1490277603,"201051344000569","219011344069620",31.03,3.70,0,333.33,361.59,25.1,22.3,0.177,661511.3,661511.3,30946,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277639,1767650.00
03/23/2017 10:00,2,0.768,ACTIVE,212.16,342.65,59.970,1490277603,"201051344000983","219011344069620",31.23,3.30,0,333.33,362.79,24.3,21.5,0.181,652300.7,652300.7,31141,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277640,1767651.00
03/23/2017 10:00,2,0.768,ACTIVE,212.38,343.25,59.965,1490277603,"201051344001158","219011344069620",31.19,2.50,0,333.63,361.59,24.2,21.4,0.177,638297.8,638297.8,31493,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277641,1767652.00
03/23/2017 10:00,2,0.785,ACTIVE,212.83,344.15,59.944,1490277603,"201051344000576","219011344069620",31.25,3.00,0,333.63,362.49,24.9,22.1,0.172,652249.8,652249.8,31017,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277642,1767653.00
03/23/2017 10:00,2,0.711,ACTIVE,211.70,343.25,59.954,1490277603,"274151322000087","219011344069620",29.58,8.00,0,331.23,352.27,21.3,18.7,0.128,850773.8,850773.8,31370,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277642,1767654.00
03/23/2017 10:00,2,0.785,ACTIVE,212.38,348.06,59.996,1490277603,"201051344000469","219011344069620",31.83,2.50,0,332.73,366.10,25.4,22.5,0.181,640425.1,640425.1,31551,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490277643,1767655.00
03/23/2017 10:15,2,0.922,ACTIVE,211.93,344.76,60.007,1490278503,"201051344000645","219011344069620",30.89,3.70,0,333.93,360.69,28.9,25.9,0.212,651378.1,651378.1,31055,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278505,1767656.00
03/23/2017 10:15,2,0.834,ACTIVE,210.80,341.75,59.981,1490278503,"274151322000085","219011344069620",30.43,5.50,0,329.43,350.77,25.7,22.9,0.164,876684.0,876684.0,31063,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278505,1767657.00
03/23/2017 10:15,2,0.924,ACTIVE,211.93,345.96,59.959,1490278503,"201051344000633","219011344069620",31.37,3.00,0,333.33,362.79,29.4,26.5,0.221,637804.6,637804.6,31592,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278506,1767658.00
03/23/2017 10:15,2,0.924,ACTIVE,211.48,348.96,59.981,1490278503,"201051344000469","219011344069620",31.79,2.50,0,331.83,365.49,29.8,26.8,0.225,640431.2,640431.2,31552,0,0,0,L,1122011218,0,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278507,1767659.00
03/23/2017 10:15,2,0.969,ACTIVE,211.25,348.36,59.991,1490278503,"201051344000646","219011344069620",31.59,4.00,0,331.23,361.89,31.0,28.0,0.239,634253.6,634253.6,31456,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278508,1767660.00
03/23/2017 10:15,2,0.877,ACTIVE,210.57,343.55,59.991,1490278503,"274151322000052","219011344069620",30.51,6.00,0,329.43,352.27,27.1,24.2,0.186,907442.4,907442.4,30831,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278509,1767661.00
03/23/2017 10:15,2,0.994,ACTIVE,211.48,348.66,59.975,1490278503,"201051344000585","219011344069620",31.63,4.00,0,331.83,362.79,31.9,28.8,0.243,644790.9,644790.9,31616,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278510,1767662.00
03/23/2017 10:15,2,0.975,ACTIVE,211.25,345.06,59.981,1490278503,"201051344001230","219011344069620",31.23,4.50,0,330.63,361.89,30.9,27.9,0.239,638565.5,638565.5,31331,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278511,1767663.00
03/23/2017 10:15,2,0.998,ACTIVE,211.70,344.76,59.986,1490278503,"201051344000582","219011344069620",31.11,3.70,0,331.83,361.89,31.5,28.5,0.230,628606.0,628606.0,31530,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278512,1767664.00
03/23/2017 10:15,2,1.006,ACTIVE,210.80,348.06,60.018,1490278503,"201051344000955","219011344069620",31.59,4.50,0,330.63,366.10,32.2,29.2,0.247,646568.5,646568.5,31419,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278513,1767665.00
03/23/2017 10:15,2,0.564,ACTIVE,210.80,434.33,59.986,1490278503,"274151322000094","219011344069620",40.85,7.70,0,334.24,450.86,23.5,20.7,0.150,740324.3,740324.3,32133,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278514,1767666.00
03/23/2017 10:15,2,0.959,ACTIVE,211.48,347.16,59.970,1490278503,"201051344000579","219011344069620",31.55,3.70,0,332.73,367.00,30.7,27.7,0.225,657924.4,657924.4,31383,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278515,1767667.00
03/23/2017 10:15,2,1.039,ACTIVE,211.03,344.45,59.981,1490278503,"201051344000890","219011344069620",31.17,5.00,0,331.53,363.39,32.9,29.8,0.239,640363.6,640363.6,31539,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278516,1767668.00
03/23/2017 10:15,2,0.998,ACTIVE,211.48,351.67,59.970,1490278503,"201051344000438","219011344069620",31.97,4.00,0,332.43,366.70,32.4,29.3,0.239,643272.2,643272.2,31511,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278516,1767669.00
