ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 10:15,2,1.049,ACTIVE,211.70,341.45,59.991,1490278503,"201051344000417","219011344069620",20.32,4.00,0,332.13,350.77,21.6,18.9,0.159,614589.5,614589.5,31819,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278517,1767670.00
03/23/2017 10:15,2,0.873,ACTIVE,211.25,340.25,59.986,1490278503,"274151322000083","219011344069620",30.38,6.00,0,330.63,351.07,26.9,24.0,0.177,898426.6,898426.6,30887,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278518,1767671.00
03/23/2017 10:15,2,0.918,ACTIVE,211.70,344.45,59.981,1490278503,"274151322000076","219011344069620",31.21,6.00,0,331.83,357.38,29.1,26.1,0.199,957176.2,957176.2,30997,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278519,1767672.00
03/23/2017 10:15,2,0.938,ACTIVE,211.25,345.66,59.981,1490278503,"201051344000868","219011344069620",31.39,3.30,0,332.73,359.78,29.9,26.9,0.221,639151.1,639151.1,31583,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278520,1767673.00
03/23/2017 10:15,2,0.912,ACTIVE,210.80,340.85,59.975,1490278503,"274151322000095","219011344069620",30.99,5.50,0,329.73,354.37,28.7,25.7,0.190,948065.9,948065.9,31117,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278521,1767674.00
03/23/2017 10:15,2,0.943,ACTIVE,211.25,342.05,60.034,1490278503,"201051344000988","219011344069620",20.56,3.00,0,332.73,351.97,19.7,17.1,0.155,589628.9,589628.9,31620,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278522,1767675.00
03/23/2017 10:15,2,1.025,ACTIVE,211.03,346.86,59.996,1490278503,"201051344001025","219011344069620",31.51,3.70,0,331.53,363.69,32.8,29.7,0.239,642430.8,642430.8,31701,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278523,1767676.00
03/23/2017 10:15,2,0.951,ACTIVE,211.48,345.66,59.986,1490278503,"201051344000458","219011344069620",31.37,4.50,0,332.43,361.29,30.3,27.3,0.230,651374.9,651374.9,31210,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278524,1767677.00
03/23/2017 10:15,2,0.945,ACTIVE,211.93,345.66,59.991,1490278503,"201051344000853","219011344069620",31.41,3.30,0,334.24,363.09,30.1,27.2,0.225,651618.7,651618.7,31050,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278524,1767678.00
03/23/2017 10:15,2,1.010,ACTIVE,211.48,346.26,59.975,1490278503,"201051344000685","219011344069620",31.37,4.50,0,332.13,361.59,32.1,29.1,0.256,643492.8,643492.8,31396,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278525,1767679.00
03/23/2017 10:15,2,1.012,ACTIVE,211.48,344.45,59.954,1490278503,"201051344000917","219011344069620",31.17,5.50,0,331.23,363.09,31.9,28.9,0.239,640209.3,640209.3,31379,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278526,1767680.00
03/23/2017 10:15,2,1.000,ACTIVE,211.48,347.16,59.986,1490278503,"201051344001145","219011344069620",31.53,4.00,0,332.13,363.39,31.9,28.9,0.243,648026.6,648026.6,31226,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278527,1767681.00
03/23/2017 10:15,2,1.043,ACTIVE,211.48,345.06,59.928,1490278503,"201051344000651","219011344069620",31.21,3.30,0,332.13,363.69,33.0,29.9,0.247,636608.0,636608.0,31587,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278528,1767682.00
03/23/2017 10:15,2,0.840,ACTIVE,210.57,338.44,59.981,1490278503,"274151322000088","219011344069620",30.49,6.30,0,328.22,350.77,26.0,23.1,0.168,860663.7,860663.7,31106,0,0,0,L,1151911521,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278529,1767683.00
03/23/2017 10:15,2,0.604,ACTIVE,211.70,432.82,60.002,1490278503,"274151322000068","219011344069620",40.67,8.50,0,334.54,454.46,24.8,22.0,0.150,740790.9,740790.9,32058,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278530,1767684.00
03/23/2017 10:15,2,1.012,ACTIVE,210.80,347.76,59.959,1490278503,"201051344001135","219011344069620",31.55,4.00,0,331.83,362.19,32.4,29.3,0.252,632530.2,632530.2,31604,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278531,1767685.00
03/23/2017 10:15,2,0.977,ACTIVE,211.03,346.56,59.981,1490278503,"201051344000594","219011344069620",31.37,3.30,0,331.83,361.89,31.0,28.0,0.230,653049.4,653049.4,31457,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278532,1767686.00
03/23/2017 10:15,2,1.021,ACTIVE,211.48,346.86,59.996,1490278503,"201051344001203","219011344069620",31.53,4.00,0,332.43,365.49,32.7,29.6,0.261,640968.9,640968.9,31657,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278533,1767687.00
03/23/2017 10:15,2,0.873,ACTIVE,211.03,340.85,59.986,1490278503,"274151322000054","219011344069620",30.63,7.00,0,330.03,351.07,27.1,24.2,0.168,879117.2,879117.2,31004,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278534,1767688.00
03/23/2017 10:15,2,0.951,ACTIVE,211.70,347.76,59.959,1490278503,"201051344000867","219011344069620",31.65,4.00,0,332.73,362.19,30.5,27.5,0.225,638248.0,638248.0,31616,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278534,1767689.00
03/23/2017 10:15,2,1.064,ACTIVE,211.48,346.86,59.986,1490278503,"201051344001093","219011344069620",31.39,5.00,0,329.73,363.09,33.9,30.8,0.243,639855.4,639855.4,31474,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278535,1767690.00
03/23/2017 10:15,2,0.906,ACTIVE,211.25,345.06,59.981,1490278503,"201051344000900","219011344069620",31.21,3.00,0,333.33,360.69,28.7,25.8,0.230,659434.1,659434.1,30966,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278536,1767691.00
03/23/2017 10:15,2,0.945,ACTIVE,211.70,350.17,59.981,1490278503,"201051344000648","219011344069620",31.99,2.00,0,333.03,361.89,30.7,27.7,0.221,649049.3,649049.3,31034,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278537,1767692.00
03/23/2017 10:15,2,0.988,ACTIVE,211.70,343.85,59.991,1490278503,"201051344000569","219011344069620",31.15,3.70,0,332.73,361.89,31.2,28.2,0.230,661517.6,661517.6,30947,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278538,1767693.00
03/23/2017 10:15,2,0.945,ACTIVE,211.48,348.06,59.949,1490278503,"201051344000983","219011344069620",31.67,3.70,0,332.43,362.79,30.4,27.4,0.234,652306.9,652306.9,31142,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278539,1767694.00
03/23/2017 10:15,2,0.959,ACTIVE,211.70,344.76,60.012,1490278503,"201051344001158","219011344069620",31.31,2.50,0,332.73,360.99,30.4,27.4,0.243,638304.0,638304.0,31494,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278540,1767695.00
03/23/2017 10:15,2,0.977,ACTIVE,212.16,345.66,59.986,1490278503,"201051344000576","219011344069620",31.31,3.30,0,332.43,360.99,31.0,28.0,0.230,652256.1,652256.1,31018,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278541,1767696.00
03/23/2017 10:15,2,0.891,ACTIVE,211.03,344.76,59.959,1490278503,"274151322000087","219011344069620",30.49,8.50,0,330.33,351.37,27.6,24.7,0.168,850779.2,850779.2,31371,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490278542,1767697.00
03/23/2017 10:30,2,0.725,ACTIVE,211.93,342.05,59.975,1490279403,"201051344000645","219011344069620",30.95,3.70,0,332.43,371.81,22.8,20.0,0.155,651385.5,651385.5,31056,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279404,1767698.00
03/23/2017 10:30,2,0.645,ACTIVE,211.25,342.95,59.970,1490279403,"274151322000085","219011344069620",29.92,6.00,0,331.53,357.98,19.5,16.9,0.115,876690.6,876690.6,31064,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279405,1767699.00
03/23/2017 10:30,2,0.730,ACTIVE,212.38,343.55,59.986,1490279403,"201051344000633","219011344069620",31.05,3.70,0,333.03,372.71,23.0,20.3,0.164,637812.1,637812.1,31593,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279406,1767700.00
03/23/2017 10:30,2,0.723,ACTIVE,211.70,346.56,59.970,1490279403,"201051344000469","219011344069620",31.69,3.00,0,333.93,373.61,23.2,20.5,0.164,640438.7,640438.7,31553,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279407,1767701.00
03/23/2017 10:30,2,0.762,ACTIVE,211.25,341.45,59.965,1490279403,"201051344000646","219011344069620",30.65,4.50,0,333.03,374.81,23.7,20.9,0.172,634261.4,634261.4,31457,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279408,1767702.00
03/23/2017 10:30,2,0.664,ACTIVE,211.03,341.15,59.975,1490279403,"274151322000052","219011344069620",30.57,6.70,0,332.73,360.38,20.6,17.9,0.133,907449.3,907449.3,30832,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279409,1767703.00
03/23/2017 10:30,2,0.768,ACTIVE,211.93,341.75,59.944,1490279403,"201051344000585","219011344069620",30.93,4.50,0,333.63,375.11,24.1,21.4,0.168,644799.0,644799.0,31617,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279410,1767704.00
03/23/2017 10:30,2,0.744,ACTIVE,211.70,340.85,59.986,1490279403,"201051344001230","219011344069620",30.75,5.00,0,331.53,373.01,23.2,20.5,0.168,638573.3,638573.3,31332,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279411,1767705.00
03/23/2017 10:30,2,0.764,ACTIVE,212.38,342.35,59.991,1490279403,"201051344000582","219011344069620",30.83,4.00,0,333.03,373.31,23.8,21.1,0.159,628613.9,628613.9,31531,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279412,1767706.00
03/23/2017 10:30,2,0.777,ACTIVE,211.25,342.35,59.986,1490279403,"201051344000955","219011344069620",31.17,5.00,0,333.33,375.11,24.6,21.8,0.172,646576.6,646576.6,31420,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279413,1767707.00
03/23/2017 10:30,2,0.416,ACTIVE,211.25,430.72,60.007,1490279403,"274151322000094","219011344069620",40.85,8.00,0,331.23,458.97,17.1,14.6,0.106,740330.2,740330.2,32134,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279414,1767708.00
03/23/2017 10:30,2,0.732,ACTIVE,211.70,347.46,60.023,1490279403,"201051344000579","219011344069620",31.83,3.70,0,334.84,375.11,23.6,20.9,0.159,657932.1,657932.1,31384,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279415,1767709.00
03/23/2017 10:30,2,0.777,ACTIVE,211.70,342.95,59.991,1490279403,"201051344000890","219011344069620",31.31,5.00,0,331.53,374.21,24.7,21.9,0.164,640371.8,640371.8,31540,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279416,1767710.00
03/23/2017 10:30,2,0.770,ACTIVE,211.93,342.95,59.991,1490279403,"201051344000438","219011344069620",31.31,4.50,0,332.43,376.62,24.4,21.7,0.168,643280.3,643280.3,31512,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279417,1767711.00
03/23/2017 10:30,2,0.797,ACTIVE,211.93,339.95,60.023,1490279403,"201051344000417","219011344069620",20.02,4.50,0,332.13,357.98,16.2,13.7,0.110,614594.7,614594.7,31820,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279418,1767712.00
03/23/2017 10:30,2,0.637,ACTIVE,211.48,340.85,59.981,1490279403,"274151322000083","219011344069620",30.36,6.00,0,331.23,360.38,19.6,17.0,0.124,898433.3,898433.3,30888,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279419,1767713.00
03/23/2017 10:30,2,0.680,ACTIVE,211.70,343.85,59.981,1490279403,"274151322000076","219011344069620",30.77,6.30,0,334.54,367.60,21.2,18.6,0.137,957183.5,957183.5,30998,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279420,1767714.00
03/23/2017 10:30,2,0.721,ACTIVE,211.48,341.15,59.996,1490279403,"201051344000868","219011344069620",30.67,3.30,0,333.33,371.81,22.4,19.7,0.155,639158.5,639158.5,31584,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279421,1767715.00
03/23/2017 10:30,2,0.676,ACTIVE,211.25,338.74,59.996,1490279403,"274151322000095","219011344069620",30.12,6.00,0,333.03,364.89,20.6,18.0,0.133,948073.1,948073.1,31118,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279422,1767716.00
03/23/2017 10:30,2,0.711,ACTIVE,211.25,340.85,59.996,1490279403,"201051344000988","219011344069620",20.14,3.30,0,331.53,358.88,14.5,12.1,0.102,589633.7,589633.7,31621,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279423,1767717.00
03/23/2017 10:30,2,0.762,ACTIVE,211.70,340.85,60.012,1490279403,"201051344001025","219011344069620",30.97,4.00,0,332.13,375.11,23.9,21.2,0.168,642438.8,642438.8,31702,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279424,1767718.00
03/23/2017 10:30,2,0.723,ACTIVE,211.48,341.15,60.002,1490279403,"201051344000458","219011344069620",30.97,4.50,0,333.33,371.81,22.7,20.0,0.159,651382.3,651382.3,31211,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279425,1767719.00
03/23/2017 10:30,2,0.705,ACTIVE,212.16,342.95,60.023,1490279403,"201051344000853","219011344069620",30.99,3.70,0,334.54,373.61,22.2,19.5,0.155,651626.2,651626.2,31051,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279425,1767720.00
03/23/2017 10:30,2,0.736,ACTIVE,211.93,342.95,59.996,1490279403,"201051344000685","219011344069620",31.21,5.00,0,332.43,373.31,23.3,20.6,0.168,643500.6,643500.6,31397,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279426,1767721.00
03/23/2017 10:30,2,0.738,ACTIVE,211.70,342.05,60.002,1490279403,"201051344000917","219011344069620",30.73,6.00,0,332.13,374.81,23.0,20.3,0.159,640217.1,640217.1,31380,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279427,1767722.00
03/23/2017 10:30,2,0.730,ACTIVE,211.93,341.45,60.007,1490279403,"201051344001145","219011344069620",30.89,4.00,0,334.24,373.91,22.9,20.1,0.168,648034.4,648034.4,31227,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279428,1767723.00
03/23/2017 10:30,2,0.766,ACTIVE,211.93,342.35,60.023,1490279403,"201051344000651","219011344069620",30.77,3.70,0,333.03,374.81,23.9,21.2,0.168,636616.0,636616.0,31588,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279429,1767724.00
03/23/2017 10:30,2,0.602,ACTIVE,210.80,340.25,60.002,1490279403,"274151322000088","219011344069620",29.98,6.70,0,330.63,357.38,18.2,15.7,0.115,860670.1,860670.1,31107,0,0,0,L,1151911521,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279430,1767725.00
03/23/2017 10:30,2,0.424,ACTIVE,211.93,433.42,60.002,1490279403,"274151322000068","219011344069620",41.19,9.30,0,332.73,457.17,17.7,15.2,0.102,740796.9,740796.9,32059,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279431,1767726.00
03/23/2017 10:30,2,0.738,ACTIVE,211.48,340.25,60.007,1490279403,"201051344001135","219011344069620",30.91,4.50,0,332.73,374.51,23.1,20.4,0.164,632538.1,632538.1,31605,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279432,1767727.00
03/23/2017 10:30,2,0.711,ACTIVE,211.03,344.15,60.034,1490279403,"201051344000594","219011344069620",31.39,3.70,0,332.73,374.51,22.6,19.9,0.155,653056.9,653056.9,31458,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279433,1767728.00
03/23/2017 10:30,2,0.750,ACTIVE,211.70,341.15,60.002,1490279403,"201051344001203","219011344069620",30.47,4.00,0,333.33,376.01,23.2,20.5,0.168,640976.8,640976.8,31658,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279434,1767729.00
03/23/2017 10:30,2,0.621,ACTIVE,211.03,339.04,60.002,1490279403,"274151322000054","219011344069620",30.06,7.30,0,331.23,358.88,18.9,16.4,0.124,879123.8,879123.8,31005,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279435,1767730.00
03/23/2017 10:30,2,0.707,ACTIVE,211.48,340.55,60.002,1490279403,"201051344000867","219011344069620",30.79,4.50,0,334.24,373.31,22.1,19.4,0.150,638255.4,638255.4,31617,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279435,1767731.00
03/23/2017 10:30,2,0.781,ACTIVE,211.70,341.75,59.996,1490279403,"201051344001093","219011344069620",30.73,5.50,0,332.73,376.92,24.4,21.6,0.159,639863.6,639863.6,31475,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279436,1767732.00
03/23/2017 10:30,2,0.650,ACTIVE,211.48,341.75,59.996,1490279403,"201051344000900","219011344069620",30.59,3.30,0,331.83,370.90,20.2,17.5,0.150,659441.0,659441.0,30967,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279437,1767733.00
03/23/2017 10:30,2,0.715,ACTIVE,211.70,341.15,60.002,1490279403,"201051344000648","219011344069620",30.85,2.00,0,334.24,372.11,22.4,19.6,0.150,649056.7,649056.7,31035,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279438,1767734.00
03/23/2017 10:30,2,0.707,ACTIVE,211.70,342.65,59.996,1490279403,"201051344000569","219011344069620",31.31,4.00,0,332.43,374.51,22.5,19.8,0.155,661525.1,661525.1,30948,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279439,1767735.00
03/23/2017 10:30,2,0.684,ACTIVE,211.48,342.35,59.991,1490279403,"201051344000983","219011344069620",31.25,3.70,0,333.63,374.21,21.7,19.0,0.155,652314.2,652314.2,31143,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279440,1767736.00
03/23/2017 10:30,2,0.689,ACTIVE,211.93,341.15,60.002,1490279403,"201051344001158","219011344069620",30.75,3.00,0,332.43,370.90,21.5,18.8,0.155,638311.2,638311.2,31495,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279441,1767737.00
03/23/2017 10:30,2,0.703,ACTIVE,211.93,342.35,59.996,1490279403,"201051344000576","219011344069620",31.03,3.30,0,334.24,373.01,22.1,19.4,0.146,652263.5,652263.5,31019,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279442,1767738.00
03/23/2017 10:30,2,0.625,ACTIVE,211.25,340.85,59.991,1490279403,"274151322000087","219011344069620",29.70,9.30,0,329.43,358.58,18.8,16.2,0.115,850785.8,850785.8,31372,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490279443,1767739.00
03/23/2017 10:45,2,0.723,ACTIVE,212.61,342.95,59.981,1490280303,"201051344000645","219011344069620",30.79,3.70,0,332.43,354.97,22.6,19.8,0.155,651390.3,651390.3,31057,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280304,1767740.00
03/23/2017 10:45,2,0.641,ACTIVE,211.93,339.04,59.975,1490280303,"274151322000085","219011344069620",29.92,6.00,0,330.63,347.76,19.4,16.8,0.115,876694.7,876694.7,31065,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280305,1767741.00
03/23/2017 10:45,2,0.725,ACTIVE,212.61,344.15,59.975,1490280303,"201051344000633","219011344069620",31.13,3.30,0,332.13,357.68,22.9,20.1,0.159,637817.0,637817.0,31594,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280306,1767742.00
03/23/2017 10:45,2,0.703,ACTIVE,212.38,350.17,59.975,1490280303,"201051344000469","219011344069620",32.08,3.00,0,331.23,365.80,22.9,20.2,0.159,640443.7,640443.7,31554,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280307,1767743.00
03/23/2017 10:45,2,0.738,ACTIVE,211.93,344.76,59.975,1490280303,"201051344000646","219011344069620",31.47,4.50,0,330.93,359.78,23.5,20.8,0.164,634266.6,634266.6,31458,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280308,1767744.00
03/23/2017 10:45,2,0.668,ACTIVE,211.48,340.55,60.002,1490280303,"274151322000052","219011344069620",30.28,6.70,0,329.73,348.96,20.5,17.9,0.128,907453.6,907453.6,30833,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280309,1767745.00
03/23/2017 10:45,2,0.762,ACTIVE,212.38,342.95,59.970,1490280303,"201051344000585","219011344069620",31.09,5.00,0,332.43,356.48,24.0,21.3,0.168,644804.2,644804.2,31618,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280310,1767746.00
03/23/2017 10:45,2,0.727,ACTIVE,211.93,342.35,59.912,1490280303,"201051344001230","219011344069620",31.19,4.50,0,330.63,355.28,22.9,20.2,0.168,638578.3,638578.3,31333,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280311,1767747.00
03/23/2017 10:45,2,0.758,ACTIVE,213.06,343.25,60.002,1490280303,"201051344000582","219011344069620",30.89,4.00,0,331.83,355.88,23.8,21.0,0.159,628619.1,628619.1,31532,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280312,1767748.00
03/23/2017 10:45,2,0.768,ACTIVE,211.93,343.85,59.959,1490280303,"201051344000955","219011344069620",31.37,5.00,0,331.53,357.38,24.4,21.7,0.172,646582.0,646582.0,31421,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280312,1767749.00
03/23/2017 10:45,2,0.418,ACTIVE,211.48,428.91,59.954,1490280303,"274151322000094","219011344069620",40.43,8.00,0,334.54,451.16,17.3,14.7,0.106,740333.8,740333.8,32135,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280313,1767750.00
03/23/2017 10:45,2,0.727,ACTIVE,212.16,348.06,59.959,1490280303,"201051344000579","219011344069620",31.93,4.00,0,332.13,363.99,23.5,20.8,0.159,657937.2,657937.2,31385,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280314,1767751.00
03/23/2017 10:45,2,0.771,ACTIVE,211.93,344.15,59.970,1490280303,"201051344000890","219011344069620",31.51,5.00,0,331.23,357.68,24.6,21.8,0.164,640377.2,640377.2,31541,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280315,1767752.00
03/23/2017 10:45,2,0.771,ACTIVE,212.16,342.35,59.959,1490280303,"201051344000438","219011344069620",31.05,4.50,0,332.13,358.88,24.3,21.6,0.168,643285.6,643285.6,31513,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280316,1767753.00
03/23/2017 10:45,2,0.785,ACTIVE,212.16,340.55,59.922,1490280303,"201051344000417","219011344069620",20.30,4.50,0,332.13,348.36,16.1,13.6,0.106,614598.1,614598.1,31821,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280317,1767754.00
03/23/2017 10:45,2,0.645,ACTIVE,211.70,340.85,59.954,1490280303,"274151322000083","219011344069620",30.06,6.30,0,330.33,348.36,19.6,17.0,0.128,898437.5,898437.5,30889,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280318,1767755.00
03/23/2017 10:45,2,0.682,ACTIVE,212.16,339.65,59.944,1490280303,"274151322000076","219011344069620",30.75,6.30,0,331.83,354.07,21.3,18.6,0.137,957188.0,957188.0,30999,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280319,1767756.00
03/23/2017 10:45,2,0.717,ACTIVE,211.93,341.75,59.965,1490280303,"201051344000868","219011344069620",30.97,3.30,0,332.13,353.47,22.5,19.8,0.155,639163.4,639163.4,31585,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280320,1767757.00
03/23/2017 10:45,2,0.668,ACTIVE,211.70,339.04,59.959,1490280303,"274151322000095","219011344069620",30.57,6.00,0,330.03,349.56,20.7,18.0,0.128,948077.5,948077.5,31119,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280321,1767758.00
03/23/2017 10:45,2,0.709,ACTIVE,211.93,341.45,59.954,1490280303,"201051344000988","219011344069620",20.32,3.70,0,330.93,349.56,14.6,12.2,0.102,589636.7,589636.7,31622,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280321,1767759.00
03/23/2017 10:45,2,0.754,ACTIVE,211.93,341.45,59.954,1490280303,"201051344001025","219011344069620",31.23,4.00,0,331.53,358.88,23.9,21.1,0.168,642444.0,642444.0,31703,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280322,1767760.00
03/23/2017 10:45,2,0.729,ACTIVE,211.93,341.45,59.954,1490280303,"201051344000458","219011344069620",30.87,5.00,0,332.13,355.88,22.8,20.1,0.164,651387.3,651387.3,31212,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280323,1767761.00
03/23/2017 10:45,2,0.709,ACTIVE,212.61,343.25,59.959,1490280303,"201051344000853","219011344069620",31.13,3.30,0,333.33,357.38,22.4,19.6,0.159,651631.0,651631.0,31052,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280324,1767762.00
03/23/2017 10:45,2,0.750,ACTIVE,212.38,343.55,59.912,1490280303,"201051344000685","219011344069620",30.85,5.00,0,331.83,355.58,23.4,20.7,0.168,643505.7,643505.7,31398,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280325,1767763.00
03/23/2017 10:45,2,0.727,ACTIVE,212.61,343.25,59.944,1490280303,"201051344000917","219011344069620",31.23,6.00,0,331.83,356.48,23.0,20.3,0.164,640222.1,640222.1,31381,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280326,1767764.00
03/23/2017 10:45,2,0.727,ACTIVE,212.38,342.35,59.959,1490280303,"201051344001145","219011344069620",31.09,4.00,0,332.43,356.48,22.9,20.2,0.164,648039.4,648039.4,31228,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280327,1767765.00
03/23/2017 10:45,2,0.766,ACTIVE,212.16,342.65,59.959,1490280303,"201051344000651","219011344069620",30.89,3.70,0,332.43,357.08,24.0,21.3,0.164,636621.3,636621.3,31589,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280328,1767766.00
03/23/2017 10:45,2,0.602,ACTIVE,211.25,338.14,59.944,1490280303,"274151322000088","219011344069620",30.18,6.70,0,329.73,347.76,18.4,15.8,0.106,860674.0,860674.0,31108,0,0,0,L,1151911521,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280329,1767767.00
03/23/2017 10:45,2,0.414,ACTIVE,212.38,439.13,59.954,1490280303,"274151322000068","219011344069620",41.77,9.30,0,334.54,456.87,17.6,15.1,0.102,740800.6,740800.6,32060,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280329,1767768.00
03/23/2017 10:45,2,0.734,ACTIVE,211.93,341.75,59.954,1490280303,"201051344001135","219011344069620",31.21,4.50,0,331.53,356.18,23.2,20.5,0.168,632543.2,632543.2,31606,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280330,1767769.00
03/23/2017 10:45,2,0.725,ACTIVE,211.48,341.75,59.938,1490280303,"201051344000594","219011344069620",31.11,3.70,0,330.93,359.48,22.9,20.2,0.159,653061.9,653061.9,31459,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280331,1767770.00
03/23/2017 10:45,2,0.736,ACTIVE,212.16,342.35,59.959,1490280303,"201051344001203","219011344069620",31.25,4.00,0,332.13,358.28,23.3,20.6,0.168,640981.9,640981.9,31659,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280332,1767771.00
03/23/2017 10:45,2,0.623,ACTIVE,211.48,342.05,59.954,1490280303,"274151322000054","219011344069620",30.30,7.00,0,329.43,348.66,19.1,16.6,0.128,879127.8,879127.8,31006,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280333,1767772.00
03/23/2017 10:45,2,0.711,ACTIVE,212.38,341.15,59.949,1490280303,"201051344000867","219011344069620",30.99,4.50,0,330.93,354.67,22.4,19.6,0.146,638260.2,638260.2,31618,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280334,1767773.00
03/23/2017 10:45,2,0.781,ACTIVE,212.16,342.35,59.928,1490280303,"201051344001093","219011344069620",30.85,5.50,0,331.53,357.38,24.5,21.7,0.159,639869.0,639869.0,31476,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280336,1767774.00
03/23/2017 10:45,2,0.652,ACTIVE,212.16,342.35,59.949,1490280303,"201051344000900","219011344069620",30.83,3.70,0,331.23,355.58,20.4,17.8,0.155,659445.4,659445.4,30968,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280336,1767775.00
03/23/2017 10:45,2,0.727,ACTIVE,212.38,342.35,59.975,1490280303,"201051344000648","219011344069620",30.81,2.50,0,332.13,355.58,22.7,20.0,0.150,649061.7,649061.7,31036,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280337,1767776.00
03/23/2017 10:45,2,0.730,ACTIVE,212.16,342.05,59.991,1490280303,"201051344000569","219011344069620",30.65,4.00,0,332.43,357.68,22.7,20.0,0.159,661530.1,661530.1,30949,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280338,1767777.00
03/23/2017 10:45,2,0.699,ACTIVE,212.16,341.15,59.949,1490280303,"201051344000983","219011344069620",30.91,3.70,0,332.13,358.28,21.9,19.3,0.155,652318.9,652318.9,31144,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280339,1767778.00
03/23/2017 10:45,2,0.693,ACTIVE,212.38,342.05,59.944,1490280303,"201051344001158","219011344069620",30.85,3.00,0,332.13,355.28,21.7,19.0,0.159,638316.0,638316.0,31496,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280340,1767779.00
03/23/2017 10:45,2,0.709,ACTIVE,212.61,343.85,59.901,1490280303,"201051344000576","219011344069620",31.13,3.30,0,333.03,354.37,22.4,19.7,0.146,652268.3,652268.3,31020,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280341,1767780.00
03/23/2017 10:45,2,0.629,ACTIVE,211.70,342.35,59.954,1490280303,"274151322000087","219011344069620",29.92,9.00,0,329.43,348.36,19.1,16.5,0.110,850789.8,850789.8,31373,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490280342,1767781.00
03/23/2017 11:00,2,0.834,ACTIVE,212.38,344.15,60.002,1490281204,"201051344000645","219011344069620",31.17,3.70,0,333.63,356.78,26.3,23.5,0.186,651395.6,651395.6,31058,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281205,1767782.00
03/23/2017 11:00,2,0.760,ACTIVE,211.25,341.75,59.975,1490281204,"274151322000085","219011344069620",30.00,6.00,0,331.83,349.56,23.1,20.4,0.146,876699.2,876699.2,31066,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281206,1767783.00
03/23/2017 11:00,2,0.846,ACTIVE,212.61,345.66,59.981,1490281204,"201051344000633","219011344069620",31.23,3.30,0,333.03,358.58,26.8,23.9,0.203,637822.3,637822.3,31595,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281207,1767784.00
03/23/2017 11:00,2,0.844,ACTIVE,212.16,346.56,59.986,1490281204,"201051344000469","219011344069620",31.57,2.50,0,331.83,364.59,27.0,24.1,0.203,640449.1,640449.1,31555,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281207,1767785.00
03/23/2017 11:00,2,0.883,ACTIVE,211.70,343.85,59.938,1490281204,"201051344000646","219011344069620",31.03,4.50,0,333.33,359.48,27.8,24.9,0.208,634272.1,634272.1,31459,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281208,1767786.00
03/23/2017 11:00,2,0.789,ACTIVE,211.25,345.06,59.975,1490281204,"274151322000052","219011344069620",30.51,6.00,0,330.33,350.17,24.4,21.6,0.150,907458.4,907458.4,30834,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281209,1767787.00
03/23/2017 11:00,2,0.896,ACTIVE,212.16,345.66,59.975,1490281204,"201051344000585","219011344069620",31.37,4.50,0,332.13,359.78,28.5,25.6,0.208,644809.9,644809.9,31619,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281210,1767788.00
03/23/2017 11:00,2,0.859,ACTIVE,211.70,345.96,59.970,1490281204,"201051344001230","219011344069620",31.49,4.50,0,331.83,357.38,27.4,24.6,0.203,638583.7,638583.7,31334,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281211,1767789.00
03/23/2017 11:00,2,0.895,ACTIVE,212.38,344.15,60.007,1490281204,"201051344000582","219011344069620",31.01,4.00,0,333.33,358.58,28.1,25.2,0.203,628624.7,628624.7,31533,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281212,1767790.00
03/23/2017 11:00,2,0.900,ACTIVE,211.70,346.56,59.986,1490281204,"201051344000955","219011344069620",31.53,5.00,0,332.73,360.08,28.8,25.8,0.212,646587.7,646587.7,31422,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281213,1767791.00
03/23/2017 11:00,2,0.508,ACTIVE,211.48,429.82,59.975,1490281204,"274151322000094","219011344069620",40.61,8.00,0,335.44,452.06,20.9,18.2,0.133,740337.7,740337.7,32136,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281214,1767792.00
03/23/2017 11:00,2,0.852,ACTIVE,212.16,350.47,59.970,1490281204,"201051344000579","219011344069620",32.01,4.00,0,333.63,364.89,27.6,24.7,0.190,657942.7,657942.7,31386,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281215,1767793.00
03/23/2017 11:00,2,0.914,ACTIVE,211.70,346.56,59.975,1490281204,"201051344000890","219011344069620",31.53,5.50,0,332.43,359.48,29.3,26.3,0.203,640383.0,640383.0,31542,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281216,1767794.00
03/23/2017 11:00,2,0.906,ACTIVE,212.16,345.96,59.970,1490281204,"201051344000438","219011344069620",31.51,4.50,0,332.73,361.59,29.0,26.0,0.203,643291.4,643291.4,31514,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281217,1767795.00
03/23/2017 11:00,2,0.930,ACTIVE,212.16,341.45,59.954,1490281204,"201051344000417","219011344069620",20.38,4.50,0,332.13,349.56,19.2,16.6,0.128,614601.7,614601.7,31822,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281217,1767796.00
03/23/2017 11:00,2,0.760,ACTIVE,211.48,340.25,59.975,1490281204,"274151322000083","219011344069620",30.87,6.30,0,331.23,350.17,23.8,21.0,0.159,898442.1,898442.1,30890,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281218,1767797.00
03/23/2017 11:00,2,0.818,ACTIVE,212.16,345.06,60.002,1490281204,"274151322000076","219011344069620",31.07,6.30,0,331.83,352.27,25.7,22.9,0.168,957193.0,957193.0,31000,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281219,1767798.00
03/23/2017 11:00,2,0.854,ACTIVE,211.70,343.25,59.970,1490281204,"201051344000868","219011344069620",30.97,3.30,0,331.83,357.08,26.8,23.9,0.199,639168.7,639168.7,31586,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281220,1767799.00
03/23/2017 11:00,2,0.818,ACTIVE,211.03,342.65,59.959,1490281204,"274151322000095","219011344069620",30.38,6.00,0,330.33,350.17,25.1,22.3,0.164,948082.4,948082.4,31120,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281221,1767800.00
03/23/2017 11:00,2,0.848,ACTIVE,211.93,342.65,59.965,1490281204,"201051344000988","219011344069620",20.36,3.30,0,331.83,351.07,17.5,15.0,0.137,589639.9,589639.9,31623,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281222,1767801.00
03/23/2017 11:00,2,0.896,ACTIVE,211.93,346.86,60.018,1490281204,"201051344001025","219011344069620",31.65,4.00,0,331.83,360.08,28.7,25.8,0.208,642449.8,642449.8,31704,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281223,1767802.00
03/23/2017 11:00,2,0.863,ACTIVE,211.93,343.55,60.012,1490281204,"201051344000458","219011344069620",30.97,5.00,0,331.53,356.78,27.1,24.3,0.199,651392.7,651392.7,31213,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281224,1767803.00
03/23/2017 11:00,2,0.855,ACTIVE,212.61,344.76,59.965,1490281204,"201051344000853","219011344069620",30.89,3.30,0,333.63,357.98,26.8,23.9,0.194,651636.3,651636.3,31053,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281225,1767804.00
03/23/2017 11:00,2,0.893,ACTIVE,211.93,343.85,60.007,1490281204,"201051344000685","219011344069620",31.19,5.00,0,332.73,358.58,28.2,25.3,0.212,643511.3,643511.3,31399,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281226,1767805.00
03/23/2017 11:00,2,0.881,ACTIVE,212.16,344.45,59.970,1490281204,"201051344000917","219011344069620",31.33,5.50,0,332.73,357.68,28.0,25.1,0.212,640227.6,640227.6,31382,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281226,1767806.00
03/23/2017 11:00,2,0.881,ACTIVE,211.93,343.85,59.959,1490281204,"201051344001145","219011344069620",31.21,4.00,0,333.33,358.88,27.9,25.0,0.208,648044.9,648044.9,31229,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281227,1767807.00
03/23/2017 11:00,2,0.914,ACTIVE,211.93,344.76,59.975,1490281204,"201051344000651","219011344069620",31.33,3.30,0,333.03,359.48,29.1,26.1,0.212,636627.0,636627.0,31590,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281228,1767808.00
03/23/2017 11:00,2,0.742,ACTIVE,211.25,338.44,59.938,1490281204,"274151322000088","219011344069620",30.10,6.30,0,330.93,349.26,22.7,20.0,0.137,860678.3,860678.3,31109,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281229,1767809.00
03/23/2017 11:00,2,0.539,ACTIVE,212.16,422.90,59.954,1490281204,"274151322000068","219011344069620",39.86,9.00,0,335.74,454.16,21.7,19.0,0.128,740804.8,740804.8,32061,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281230,1767810.00
03/23/2017 11:00,2,0.898,ACTIVE,211.70,343.25,59.965,1490281204,"201051344001135","219011344069620",31.03,4.50,0,333.03,358.58,28.2,25.3,0.212,632548.7,632548.7,31607,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281231,1767811.00
03/23/2017 11:00,2,0.871,ACTIVE,211.70,343.55,59.965,1490281204,"201051344000594","219011344069620",31.07,3.70,0,331.23,358.88,27.5,24.6,0.199,653067.3,653067.3,31460,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281232,1767812.00
03/23/2017 11:00,2,0.908,ACTIVE,212.16,343.85,59.986,1490281204,"201051344001203","219011344069620",30.87,4.00,0,333.03,360.08,28.4,25.5,0.217,640987.5,640987.5,31660,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281233,1767813.00
