ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 11:00,2,0.762,ACTIVE,211.48,340.55,59.949,1490281204,"274151322000054","219011344069620",30.61,7.00,0,329.73,349.56,23.6,20.9,0.155,879132.4,879132.4,31007,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281234,1767814.00
03/23/2017 11:00,2,0.850,ACTIVE,212.38,343.55,59.959,1490281204,"201051344000867","219011344069620",31.31,4.50,0,330.93,356.78,26.9,24.1,0.190,638265.5,638265.5,31619,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281235,1767815.00
03/23/2017 11:00,2,0.926,ACTIVE,212.16,345.96,59.975,1490281204,"201051344001093","219011344069620",31.45,5.00,0,332.73,360.38,29.5,26.6,0.203,639874.9,639874.9,31477,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281236,1767816.00
03/23/2017 11:00,2,0.803,ACTIVE,212.16,343.85,59.933,1490281204,"201051344000900","219011344069620",30.81,3.30,0,332.13,360.38,25.1,22.3,0.194,659450.3,659450.3,30969,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281237,1767817.00
03/23/2017 11:00,2,0.867,ACTIVE,212.38,344.15,59.970,1490281204,"201051344000648","219011344069620",30.97,2.00,0,333.03,356.78,27.2,24.4,0.194,649067.1,649067.1,31037,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281237,1767818.00
03/23/2017 11:00,2,0.875,ACTIVE,211.93,343.55,59.991,1490281204,"201051344000569","219011344069620",31.03,4.00,0,332.73,358.28,27.5,24.7,0.203,661535.5,661535.5,30950,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281238,1767819.00
03/23/2017 11:00,2,0.838,ACTIVE,212.16,344.45,59.975,1490281204,"201051344000983","219011344069620",31.39,3.70,0,331.83,358.88,26.7,23.8,0.199,652324.1,652324.1,31145,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281239,1767820.00
03/23/2017 11:00,2,0.840,ACTIVE,212.38,344.45,59.991,1490281204,"201051344001158","219011344069620",31.21,3.00,0,332.43,357.68,26.6,23.7,0.208,638321.1,638321.1,31497,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281240,1767821.00
03/23/2017 11:00,2,0.855,ACTIVE,212.61,344.76,59.944,1490281204,"201051344000576","219011344069620",31.29,3.30,0,332.43,357.98,27.2,24.3,0.194,652273.7,652273.7,31021,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281241,1767822.00
03/23/2017 11:00,2,0.781,ACTIVE,211.48,339.95,59.965,1490281204,"274151322000087","219011344069620",29.80,9.00,0,329.73,349.86,23.6,20.9,0.133,850794.4,850794.4,31374,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490281242,1767823.00
03/23/2017 11:15,2,1.088,ACTIVE,212.38,347.16,59.938,1490282103,"201051344000645","219011344069620",31.47,3.70,0,333.63,367.00,34.7,31.6,0.261,651403.0,651403.0,31059,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282104,1767824.00
03/23/2017 11:15,2,1.014,ACTIVE,211.03,343.85,60.007,1490282103,"274151322000085","219011344069620",30.49,6.30,0,330.63,354.37,31.3,28.3,0.203,876705.9,876705.9,31067,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282105,1767825.00
03/23/2017 11:15,2,1.096,ACTIVE,212.16,348.66,60.007,1490282103,"201051344000633","219011344069620",31.51,3.70,0,333.33,369.10,35.0,31.9,0.278,637829.9,637829.9,31596,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282106,1767826.00
03/23/2017 11:15,2,1.094,ACTIVE,211.70,351.37,59.949,1490282103,"201051344000469","219011344069620",31.83,3.30,0,332.43,370.60,35.2,32.1,0.274,640456.8,640456.8,31556,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282107,1767827.00
03/23/2017 11:15,2,1.137,ACTIVE,211.25,348.36,59.991,1490282103,"201051344000646","219011344069620",31.49,5.00,0,331.53,370.60,36.3,33.1,0.278,634280.0,634280.0,31460,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282108,1767828.00
03/23/2017 11:15,2,1.049,ACTIVE,210.80,347.76,60.018,1490282103,"274151322000052","219011344069620",30.65,7.00,0,333.33,356.18,32.6,29.5,0.212,907465.4,907465.4,30835,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282109,1767829.00
03/23/2017 11:15,2,1.152,ACTIVE,211.93,350.47,59.996,1490282103,"201051344000585","219011344069620",31.69,5.00,0,330.93,369.40,37.0,33.8,0.292,644818.0,644818.0,31620,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282110,1767830.00
03/23/2017 11:15,2,1.137,ACTIVE,211.25,345.66,59.991,1490282103,"201051344001230","219011344069620",31.21,5.00,0,330.63,367.90,36.0,32.8,0.283,638591.6,638591.6,31335,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282111,1767831.00
03/23/2017 11:15,2,1.158,ACTIVE,212.16,346.26,60.002,1490282103,"201051344000582","219011344069620",31.01,4.00,0,332.13,367.90,36.4,33.2,0.274,628632.7,628632.7,31534,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282112,1767832.00
03/23/2017 11:15,2,1.168,ACTIVE,211.25,347.16,60.007,1490282103,"201051344000955","219011344069620",31.39,5.00,0,331.23,369.10,37.1,33.9,0.287,646595.9,646595.9,31423,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282113,1767833.00
03/23/2017 11:15,2,0.680,ACTIVE,210.80,430.42,59.996,1490282103,"274151322000094","219011344069620",40.41,8.50,0,330.93,451.46,27.8,24.9,0.181,740343.7,740343.7,32137,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282114,1767834.00
03/23/2017 11:15,2,1.119,ACTIVE,212.16,347.76,59.965,1490282103,"201051344000579","219011344069620",31.51,4.00,0,333.33,371.21,35.7,32.6,0.274,657950.5,657950.5,31387,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282114,1767835.00
03/23/2017 11:15,2,1.174,ACTIVE,211.03,348.36,60.034,1490282103,"201051344000890","219011344069620",31.49,5.50,0,331.23,368.80,37.5,34.2,0.283,640391.3,640391.3,31543,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282115,1767836.00
03/23/2017 11:15,2,1.152,ACTIVE,211.48,350.17,60.012,1490282103,"201051344000438","219011344069620",31.71,5.00,0,331.53,370.90,37.0,33.8,0.283,643299.6,643299.6,31515,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282116,1767837.00
03/23/2017 11:15,2,1.184,ACTIVE,211.70,342.65,59.996,1490282103,"201051344000417","219011344069620",20.44,4.50,0,332.13,354.67,24.5,21.7,0.186,614607.0,614607.0,31823,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282117,1767838.00
03/23/2017 11:15,2,1.008,ACTIVE,210.57,339.95,60.007,1490282103,"274151322000083","219011344069620",30.81,6.70,0,333.63,355.58,31.5,28.5,0.208,898448.9,898448.9,30891,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282118,1767839.00
03/23/2017 11:15,2,1.062,ACTIVE,211.48,345.06,60.002,1490282103,"274151322000076","219011344069620",31.53,6.70,0,332.13,362.79,34.0,30.9,0.230,957200.5,957200.5,31001,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282119,1767840.00
03/23/2017 11:15,2,1.076,ACTIVE,211.70,348.06,60.002,1490282103,"201051344000868","219011344069620",31.53,3.70,0,331.83,367.90,34.4,31.3,0.265,639176.3,639176.3,31587,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282120,1767841.00
03/23/2017 11:15,2,1.047,ACTIVE,211.03,347.76,59.991,1490282103,"274151322000095","219011344069620",31.37,6.30,0,330.93,359.78,33.2,30.1,0.217,948089.7,948089.7,31121,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282121,1767842.00
03/23/2017 11:15,2,1.086,ACTIVE,211.70,344.45,60.002,1490282103,"201051344000988","219011344069620",20.56,3.30,0,332.43,356.48,22.6,19.9,0.172,589644.8,589644.8,31624,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282122,1767843.00
03/23/2017 11:15,2,1.137,ACTIVE,211.25,350.47,59.986,1490282103,"201051344001025","219011344069620",31.73,4.50,0,330.93,370.00,36.5,33.4,0.283,642457.9,642457.9,31705,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282122,1767844.00
03/23/2017 11:15,2,1.072,ACTIVE,211.93,348.06,59.986,1490282103,"201051344000458","219011344069620",31.63,5.00,0,332.13,367.90,34.4,31.2,0.270,651400.3,651400.3,31214,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282123,1767845.00
03/23/2017 11:15,2,1.074,ACTIVE,212.38,346.86,60.039,1490282103,"201051344000853","219011344069620",31.41,3.70,0,334.84,368.20,34.2,31.1,0.265,651643.9,651643.9,31054,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282124,1767846.00
03/23/2017 11:15,2,1.133,ACTIVE,211.70,345.96,59.965,1490282103,"201051344000685","219011344069620",31.13,5.00,0,332.13,368.20,35.7,32.5,0.283,643519.3,643519.3,31400,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282125,1767847.00
03/23/2017 11:15,2,1.119,ACTIVE,211.70,347.16,60.007,1490282103,"201051344000917","219011344069620",31.27,6.00,0,331.23,368.50,35.5,32.3,0.278,640235.6,640235.6,31383,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282126,1767848.00
03/23/2017 11:15,2,1.119,ACTIVE,211.70,345.66,60.028,1490282103,"201051344001145","219011344069620",31.19,4.00,0,332.43,369.40,35.4,32.2,0.274,648052.8,648052.8,31230,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282127,1767849.00
03/23/2017 11:15,2,1.135,ACTIVE,211.70,348.96,59.991,1490282103,"201051344000651","219011344069620",31.65,3.70,0,332.13,368.50,36.4,33.2,0.283,636635.3,636635.3,31591,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282128,1767850.00
03/23/2017 11:15,2,0.967,ACTIVE,210.57,346.56,59.991,1490282103,"274151322000088","219011344069620",30.24,6.70,0,332.73,354.07,29.6,26.7,0.190,860684.9,860684.9,31110,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282129,1767851.00
03/23/2017 11:15,2,0.676,ACTIVE,211.48,431.62,59.986,1490282103,"274151322000068","219011344069620",40.85,9.30,0,332.13,461.68,28.1,25.2,0.172,740810.9,740810.9,32062,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282130,1767852.00
03/23/2017 11:15,2,1.098,ACTIVE,211.25,351.07,59.981,1490282103,"201051344001135","219011344069620",31.81,4.50,0,331.83,368.50,35.4,32.3,0.274,632556.8,632556.8,31608,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282131,1767853.00
03/23/2017 11:15,2,1.082,ACTIVE,211.48,347.76,59.991,1490282103,"201051344000594","219011344069620",31.45,4.00,0,331.23,369.40,34.5,31.4,0.256,653075.1,653075.1,31461,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282132,1767854.00
03/23/2017 11:15,2,1.121,ACTIVE,211.70,345.66,59.949,1490282103,"201051344001203","219011344069620",31.31,4.50,0,331.53,369.40,35.6,32.4,0.283,640995.6,640995.6,31661,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282133,1767855.00
03/23/2017 11:15,2,0.975,ACTIVE,210.57,342.05,59.996,1490282103,"274151322000054","219011344069620",30.71,7.30,0,330.03,354.67,30.3,27.4,0.203,879139.1,879139.1,31008,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282134,1767856.00
03/23/2017 11:15,2,1.062,ACTIVE,212.16,345.96,59.996,1490282103,"201051344000867","219011344069620",31.33,4.50,0,332.13,365.80,33.8,30.7,0.256,638273.1,638273.1,31620,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282135,1767857.00
03/23/2017 11:15,2,1.150,ACTIVE,211.48,346.26,60.034,1490282103,"201051344001093","219011344069620",31.33,5.50,0,331.83,369.10,36.5,33.3,0.270,639883.2,639883.2,31478,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282136,1767858.00
03/23/2017 11:15,2,0.986,ACTIVE,211.70,350.77,60.002,1490282103,"201051344000900","219011344069620",31.75,3.30,0,333.33,368.20,31.8,28.7,0.256,659457.4,659457.4,30970,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282137,1767859.00
03/23/2017 11:15,2,1.055,ACTIVE,211.93,347.16,59.938,1490282103,"201051344000648","219011344069620",31.57,2.50,0,333.33,366.40,33.7,30.6,0.247,649074.7,649074.7,31038,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282138,1767860.00
03/23/2017 11:15,2,1.059,ACTIVE,211.70,349.26,60.023,1490282103,"201051344000569","219011344069620",31.61,4.00,0,332.73,369.10,34.0,30.9,0.261,661543.2,661543.2,30951,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282138,1767861.00
03/23/2017 11:15,2,1.039,ACTIVE,211.70,346.56,59.996,1490282103,"201051344000983","219011344069620",31.41,4.00,0,333.03,369.70,33.1,30.0,0.265,652331.6,652331.6,31146,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282139,1767862.00
03/23/2017 11:15,2,1.039,ACTIVE,211.93,346.56,59.991,1490282103,"201051344001158","219011344069620",31.43,3.00,0,332.13,365.49,33.1,30.0,0.261,638328.6,638328.6,31498,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282140,1767863.00
03/23/2017 11:15,2,1.049,ACTIVE,212.16,347.46,60.018,1490282103,"201051344000576","219011344069620",31.43,3.70,0,333.33,367.00,33.4,30.3,0.252,652281.3,652281.3,31022,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282141,1767864.00
03/23/2017 11:15,2,0.965,ACTIVE,211.03,346.86,59.996,1490282103,"274151322000087","219011344069620",30.59,9.70,0,332.43,354.97,29.9,26.9,0.186,850801.1,850801.1,31375,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490282142,1767865.00
03/23/2017 11:30,2,0.822,ACTIVE,213.06,344.76,60.018,1490283003,"201051344000645","219011344069620",31.25,4.00,0,333.93,363.99,26.1,23.3,0.186,651409.2,651409.2,31060,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283005,1767866.00
03/23/2017 11:30,2,0.738,ACTIVE,211.48,341.75,59.996,1490283003,"274151322000085","219011344069620",30.45,6.30,0,330.63,352.87,22.8,20.1,0.137,876711.3,876711.3,31068,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283005,1767867.00
03/23/2017 11:30,2,0.832,ACTIVE,213.29,345.96,60.012,1490283003,"201051344000633","219011344069620",31.39,3.70,0,334.24,366.70,26.5,23.7,0.194,637836.2,637836.2,31597,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283006,1767868.00
03/23/2017 11:30,2,0.826,ACTIVE,212.83,348.66,60.018,1490283003,"201051344000469","219011344069620",31.89,3.00,0,333.93,366.10,26.7,23.8,0.190,640463.1,640463.1,31557,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283007,1767869.00
03/23/2017 11:30,2,0.869,ACTIVE,211.25,343.55,60.012,1490283003,"201051344000646","219011344069620",31.19,4.50,0,332.43,367.60,27.5,24.6,0.208,634286.5,634286.5,31461,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283008,1767870.00
03/23/2017 11:30,2,0.770,ACTIVE,210.80,339.04,60.012,1490283003,"274151322000052","219011344069620",30.81,6.70,0,330.33,353.47,24.0,21.3,0.164,907471.1,907471.1,30836,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283009,1767871.00
03/23/2017 11:30,2,0.883,ACTIVE,211.70,345.96,60.023,1490283003,"201051344000585","219011344069620",31.41,5.00,0,332.43,365.80,28.1,25.2,0.208,644824.7,644824.7,31621,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283010,1767872.00
03/23/2017 11:30,2,0.857,ACTIVE,211.48,342.35,60.012,1490283003,"201051344001230","219011344069620",31.09,5.00,0,330.93,363.09,27.1,24.2,0.199,638598.0,638598.0,31336,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283011,1767873.00
03/23/2017 11:30,2,0.883,ACTIVE,212.16,343.85,60.012,1490283003,"201051344000582","219011344069620",31.01,4.00,0,333.33,362.19,27.8,24.9,0.199,628639.2,628639.2,31535,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283012,1767874.00
03/23/2017 11:30,2,0.902,ACTIVE,211.48,343.25,60.023,1490283003,"201051344000955","219011344069620",31.07,5.00,0,332.43,366.10,28.4,25.5,0.208,646602.6,646602.6,31424,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283013,1767875.00
03/23/2017 11:30,2,0.498,ACTIVE,211.25,430.42,60.007,1490283003,"274151322000094","219011344069620",40.57,8.50,0,335.14,448.15,20.5,17.9,0.115,740348.5,740348.5,32138,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283014,1767876.00
03/23/2017 11:30,2,0.871,ACTIVE,212.61,343.85,60.028,1490283003,"201051344000579","219011344069620",30.99,4.00,0,334.84,366.70,27.4,24.5,0.194,657957.0,657957.0,31388,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283015,1767877.00
03/23/2017 11:30,2,0.914,ACTIVE,211.25,342.65,60.039,1490283003,"201051344000890","219011344069620",31.05,5.50,0,332.13,367.30,28.7,25.8,0.203,640398.1,640398.1,31544,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283016,1767878.00
03/23/2017 11:30,2,0.893,ACTIVE,211.48,345.96,60.023,1490283003,"201051344000438","219011344069620",31.49,4.50,0,333.33,367.00,28.5,25.6,0.208,643306.3,643306.3,31516,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283016,1767879.00
03/23/2017 11:30,2,0.920,ACTIVE,211.70,340.85,60.023,1490283003,"201051344000417","219011344069620",20.22,4.50,0,331.23,354.07,18.9,16.3,0.128,614611.3,614611.3,31824,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283017,1767880.00
03/23/2017 11:30,2,0.756,ACTIVE,211.25,340.85,60.012,1490283003,"274151322000083","219011344069620",30.49,6.30,0,330.33,352.87,23.4,20.6,0.159,898454.4,898454.4,30892,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283018,1767881.00
03/23/2017 11:30,2,0.805,ACTIVE,211.93,339.65,60.012,1490283003,"274151322000076","219011344069620",31.01,6.70,0,331.53,358.88,25.3,22.5,0.164,957206.4,957206.4,31002,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283019,1767882.00
03/23/2017 11:30,2,0.836,ACTIVE,212.61,344.45,59.959,1490283003,"201051344000868","219011344069620",31.11,3.30,0,333.93,364.59,26.4,23.5,0.190,639182.5,639182.5,31588,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283020,1767883.00
03/23/2017 11:30,2,0.791,ACTIVE,211.48,342.65,59.975,1490283003,"274151322000095","219011344069620",30.87,6.30,0,330.63,357.38,24.7,21.9,0.159,948095.5,948095.5,31122,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283021,1767884.00
03/23/2017 11:30,2,0.844,ACTIVE,212.61,343.55,60.023,1490283003,"201051344000988","219011344069620",19.96,3.30,0,332.43,355.58,17.1,14.6,0.128,589648.7,589648.7,31625,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283022,1767885.00
03/23/2017 11:30,2,0.879,ACTIVE,211.70,346.56,60.012,1490283003,"201051344001025","219011344069620",31.61,4.00,0,332.13,369.10,28.1,25.2,0.199,642464.6,642464.6,31706,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283023,1767886.00
03/23/2017 11:30,2,0.846,ACTIVE,212.38,343.55,60.023,1490283003,"201051344000458","219011344069620",31.01,5.00,0,334.24,365.49,26.6,23.7,0.194,651406.5,651406.5,31215,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283024,1767887.00
03/23/2017 11:30,2,0.832,ACTIVE,213.06,345.36,60.023,1490283003,"201051344000853","219011344069620",31.03,3.70,0,334.54,365.80,26.2,23.3,0.190,651650.1,651650.1,31055,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283024,1767888.00
03/23/2017 11:30,2,0.879,ACTIVE,211.70,343.85,60.018,1490283003,"201051344000685","219011344069620",30.97,5.00,0,331.83,364.89,27.6,24.7,0.208,643525.8,643525.8,31401,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283025,1767889.00
03/23/2017 11:30,2,0.863,ACTIVE,211.70,343.85,60.018,1490283003,"201051344000917","219011344069620",31.07,6.00,0,330.63,363.09,27.2,24.3,0.194,640242.0,640242.0,31384,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283026,1767890.00
03/23/2017 11:30,2,0.842,ACTIVE,211.70,347.46,60.039,1490283003,"201051344001145","219011344069620",31.69,4.50,0,333.03,366.10,27.0,24.2,0.194,648059.2,648059.2,31231,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283027,1767891.00
03/23/2017 11:30,2,0.893,ACTIVE,211.70,343.55,60.018,1490283003,"201051344000651","219011344069620",31.23,4.00,0,333.63,363.99,28.3,25.4,0.203,636641.9,636641.9,31592,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283028,1767892.00
03/23/2017 11:30,2,0.725,ACTIVE,210.80,340.55,60.012,1490283003,"274151322000088","219011344069620",30.18,6.70,0,330.03,351.37,22.1,19.4,0.141,860690.0,860690.0,31111,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283029,1767893.00
03/23/2017 11:30,2,0.516,ACTIVE,211.70,430.12,60.007,1490283003,"274151322000068","219011344069620",40.69,9.30,0,335.14,445.45,21.2,18.6,0.128,740815.9,740815.9,32063,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283030,1767894.00
03/23/2017 11:30,2,0.873,ACTIVE,211.48,341.75,60.007,1490283003,"201051344001135","219011344069620",31.09,4.50,0,333.33,365.19,27.5,24.7,0.208,632563.2,632563.2,31609,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283031,1767895.00
03/23/2017 11:30,2,0.842,ACTIVE,212.16,344.45,60.012,1490283003,"201051344000594","219011344069620",31.31,4.00,0,333.03,364.89,26.7,23.9,0.190,653081.4,653081.4,31462,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283032,1767896.00
03/23/2017 11:30,2,0.873,ACTIVE,211.70,342.95,60.044,1490283003,"201051344001203","219011344069620",31.23,4.50,0,332.73,363.99,27.7,24.8,0.212,641002.1,641002.1,31662,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283033,1767897.00
03/23/2017 11:30,2,0.746,ACTIVE,211.03,341.75,60.012,1490283003,"274151322000054","219011344069620",30.42,7.30,0,330.03,352.57,23.0,20.3,0.146,879144.5,879144.5,31009,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283034,1767898.00
03/23/2017 11:30,2,0.818,ACTIVE,212.61,345.36,59.981,1490283003,"201051344000867","219011344069620",31.53,4.50,0,332.43,361.29,26.2,23.3,0.190,638279.2,638279.2,31621,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283035,1767899.00
03/23/2017 11:30,2,0.906,ACTIVE,211.70,343.55,60.018,1490283003,"201051344001093","219011344069620",31.27,5.50,0,331.23,365.19,28.8,25.8,0.199,639890.0,639890.0,31479,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283035,1767900.00
03/23/2017 11:30,2,0.771,ACTIVE,212.61,344.76,60.007,1490283003,"201051344000900","219011344069620",31.17,3.70,0,334.24,363.39,24.4,21.6,0.190,659463.1,659463.1,30971,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283036,1767901.00
03/23/2017 11:30,2,0.842,ACTIVE,212.83,344.15,60.039,1490283003,"201051344000648","219011344069620",31.11,2.50,0,335.14,362.19,26.6,23.7,0.186,649080.9,649080.9,31039,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283037,1767902.00
03/23/2017 11:30,2,0.844,ACTIVE,212.61,344.15,60.028,1490283003,"201051344000569","219011344069620",31.25,4.00,0,334.54,363.99,26.7,23.8,0.194,661549.5,661549.5,30952,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283038,1767903.00
03/23/2017 11:30,2,0.814,ACTIVE,212.61,343.85,60.012,1490283003,"201051344000983","219011344069620",31.19,4.00,0,334.24,363.69,25.8,23.0,0.190,652337.7,652337.7,31147,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283039,1767904.00
03/23/2017 11:30,2,0.822,ACTIVE,212.83,344.45,60.012,1490283003,"201051344001158","219011344069620",30.91,3.30,0,333.93,361.29,25.8,22.9,0.190,638334.7,638334.7,31499,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283040,1767905.00
03/23/2017 11:30,2,0.824,ACTIVE,212.83,345.36,59.975,1490283003,"201051344000576","219011344069620",31.37,3.30,0,333.93,362.19,26.2,23.4,0.186,652287.4,652287.4,31023,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283041,1767906.00
03/23/2017 11:30,2,0.742,ACTIVE,211.70,343.55,60.007,1490283003,"274151322000087","219011344069620",30.45,9.70,0,329.43,353.17,22.9,20.2,0.137,850806.4,850806.4,31376,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283042,1767907.00
03/23/2017 11:45,2,0.943,ACTIVE,213.51,346.56,60.012,1490283903,"201051344000645","219011344069620",31.31,4.00,0,334.54,362.19,29.9,27.0,0.221,651415.7,651415.7,31061,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283905,1767908.00
03/23/2017 11:45,2,0.867,ACTIVE,212.16,347.16,60.012,1490283903,"274151322000085","219011344069620",30.40,6.30,0,330.33,352.27,26.7,23.9,0.172,876716.9,876716.9,31069,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283905,1767909.00
03/23/2017 11:45,2,0.951,ACTIVE,213.51,348.36,60.007,1490283903,"201051344000633","219011344069620",31.41,3.70,0,334.24,363.69,30.3,27.3,0.230,637842.7,637842.7,31598,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283906,1767910.00
03/23/2017 11:45,2,0.957,ACTIVE,213.29,347.76,60.018,1490283903,"201051344000469","219011344069620",31.59,3.30,0,334.84,365.19,30.6,27.7,0.230,640469.7,640469.7,31558,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283907,1767911.00
03/23/2017 11:45,2,1.008,ACTIVE,211.93,345.36,60.012,1490283903,"201051344000646","219011344069620",31.05,4.50,0,330.93,363.99,31.7,28.7,0.243,634293.4,634293.4,31462,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283908,1767912.00
03/23/2017 11:45,2,0.900,ACTIVE,211.48,346.86,60.002,1490283903,"274151322000052","219011344069620",30.65,7.00,0,329.13,353.17,27.9,25.0,0.186,907477.0,907477.0,30837,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283909,1767913.00
03/23/2017 11:45,2,1.018,ACTIVE,212.16,345.96,60.007,1490283903,"201051344000585","219011344069620",31.35,5.00,0,333.03,363.69,32.4,29.3,0.247,644831.7,644831.7,31622,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283910,1767914.00
03/23/2017 11:45,2,0.988,ACTIVE,211.93,344.45,60.018,1490283903,"201051344001230","219011344069620",31.21,5.00,0,330.63,363.09,31.3,28.3,0.234,638604.7,638604.7,31337,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283911,1767915.00
03/23/2017 11:45,2,1.004,ACTIVE,212.83,345.96,60.023,1490283903,"201051344000582","219011344069620",31.17,4.50,0,332.13,363.39,31.7,28.7,0.239,628646.1,628646.1,31536,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283912,1767916.00
03/23/2017 11:45,2,1.010,ACTIVE,211.70,349.56,60.012,1490283903,"201051344000955","219011344069620",31.79,5.00,0,331.23,365.80,32.5,29.5,0.243,646609.7,646609.7,31425,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283913,1767917.00
03/23/2017 11:45,2,0.578,ACTIVE,211.70,434.02,60.018,1490283903,"274151322000094","219011344069620",40.73,8.00,0,334.54,446.95,23.9,21.1,0.150,740353.5,740353.5,32139,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283914,1767918.00
03/23/2017 11:45,2,0.977,ACTIVE,213.51,347.46,60.007,1490283903,"201051344000579","219011344069620",31.59,4.00,0,333.63,365.19,31.3,28.3,0.230,657963.7,657963.7,31389,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283914,1767919.00
03/23/2017 11:45,2,1.037,ACTIVE,211.70,345.96,60.007,1490283903,"201051344000890","219011344069620",31.39,5.50,0,331.53,364.59,33.0,29.9,0.243,640405.3,640405.3,31545,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283915,1767920.00
03/23/2017 11:45,2,1.004,ACTIVE,212.16,350.77,60.018,1490283903,"201051344000438","219011344069620",31.91,4.50,0,333.03,366.40,32.4,29.4,0.243,643313.4,643313.4,31517,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283916,1767921.00
03/23/2017 11:45,2,1.039,ACTIVE,212.38,342.05,60.012,1490283903,"201051344000417","219011344069620",20.48,4.50,0,332.13,351.67,21.6,18.9,0.155,614615.8,614615.8,31825,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283917,1767922.00
03/23/2017 11:45,2,0.873,ACTIVE,211.93,345.06,59.996,1490283903,"274151322000083","219011344069620",30.59,6.30,0,331.83,352.87,27.1,24.2,0.186,898460.2,898460.2,30893,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283918,1767923.00
03/23/2017 11:45,2,0.924,ACTIVE,212.61,344.76,60.049,1490283903,"274151322000076","219011344069620",31.35,6.70,0,331.83,357.68,29.3,26.4,0.199,957212.7,957212.7,31003,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283919,1767924.00
03/23/2017 11:45,2,0.951,ACTIVE,213.06,346.56,60.002,1490283903,"201051344000868","219011344069620",31.11,3.30,0,333.33,361.29,30.0,27.0,0.225,639189.0,639189.0,31589,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283920,1767925.00
03/23/2017 11:45,2,0.920,ACTIVE,211.93,342.05,60.007,1490283903,"274151322000095","219011344069620",30.79,6.30,0,330.03,355.58,28.7,25.8,0.186,948101.7,948101.7,31123,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283921,1767926.00
03/23/2017 11:45,2,0.957,ACTIVE,213.06,345.36,60.012,1490283903,"201051344000988","219011344069620",20.26,3.70,0,333.33,354.37,19.6,17.0,0.155,589652.7,589652.7,31626,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283922,1767927.00
03/23/2017 11:45,2,1.027,ACTIVE,211.93,344.76,60.007,1490283903,"201051344001025","219011344069620",30.93,4.00,0,332.73,364.59,32.3,29.2,0.239,642471.6,642471.6,31707,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283923,1767928.00
03/23/2017 11:45,2,0.955,ACTIVE,213.29,345.96,59.965,1490283903,"201051344000458","219011344069620",31.13,5.00,0,333.33,362.19,30.1,27.2,0.225,651413.1,651413.1,31216,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283923,1767929.00
03/23/2017 11:45,2,0.938,ACTIVE,213.96,347.16,60.023,1490283903,"201051344000853","219011344069620",31.43,3.70,0,334.54,364.29,29.9,26.9,0.217,651656.5,651656.5,31056,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283924,1767930.00
03/23/2017 11:45,2,1.002,ACTIVE,212.38,345.66,60.023,1490283903,"201051344000685","219011344069620",31.17,5.00,0,332.43,364.29,31.6,28.6,0.247,643532.7,643532.7,31402,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283925,1767931.00
03/23/2017 11:45,2,0.990,ACTIVE,212.61,345.66,60.002,1490283903,"201051344000917","219011344069620",31.11,6.00,0,330.93,364.59,31.3,28.3,0.234,640248.8,640248.8,31385,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283926,1767932.00
03/23/2017 11:45,2,0.984,ACTIVE,212.38,345.36,60.018,1490283903,"201051344001145","219011344069620",31.25,4.00,0,333.03,363.69,31.2,28.2,0.234,648066.0,648066.0,31232,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283927,1767933.00
03/23/2017 11:45,2,1.014,ACTIVE,212.38,346.56,60.012,1490283903,"201051344000651","219011344069620",31.49,4.00,0,332.73,363.39,32.3,29.3,0.239,636649.0,636649.0,31593,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283928,1767934.00
03/23/2017 11:45,2,0.844,ACTIVE,211.70,339.65,60.012,1490283903,"274151322000088","219011344069620",30.00,7.00,0,329.43,351.67,25.6,22.8,0.155,860695.5,860695.5,31112,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283929,1767935.00
03/23/2017 11:45,2,0.598,ACTIVE,212.83,429.82,60.018,1490283903,"274151322000068","219011344069620",40.33,9.30,0,332.43,448.45,24.4,21.6,0.150,740821.0,740821.0,32064,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283930,1767936.00
03/23/2017 11:45,2,0.982,ACTIVE,211.93,348.06,60.034,1490283903,"201051344001135","219011344069620",31.55,4.50,0,331.83,364.59,31.4,28.4,0.239,632570.1,632570.1,31610,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283931,1767937.00
03/23/2017 11:45,2,0.955,ACTIVE,212.83,346.56,59.981,1490283903,"201051344000594","219011344069620",31.45,4.00,0,332.13,363.09,30.4,27.4,0.230,653088.0,653088.0,31463,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283932,1767938.00
03/23/2017 11:45,2,1.002,ACTIVE,212.16,345.06,60.023,1490283903,"201051344001203","219011344069620",31.15,4.50,0,332.73,363.99,31.7,28.6,0.243,641009.0,641009.0,31663,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283932,1767939.00
03/23/2017 11:45,2,0.908,ACTIVE,211.93,341.75,60.012,1490283903,"274151322000054","219011344069620",21.23,7.30,0,330.63,352.27,19.7,17.1,0.133,879150.2,879150.2,31010,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283934,1767940.00
03/23/2017 11:45,2,0.936,ACTIVE,213.74,346.26,60.012,1490283903,"201051344000867","219011344069620",31.41,4.50,0,333.93,362.19,29.8,26.8,0.212,638285.7,638285.7,31622,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283934,1767941.00
03/23/2017 11:45,2,1.020,ACTIVE,211.93,348.06,60.018,1490283903,"201051344001093","219011344069620",31.55,5.50,0,332.73,363.39,32.6,29.6,0.230,639897.1,639897.1,31480,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283935,1767942.00
03/23/2017 11:45,2,0.869,ACTIVE,213.29,347.16,60.007,1490283903,"201051344000900","219011344069620",31.55,3.30,0,333.93,363.39,27.9,25.0,0.217,659469.2,659469.2,30972,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283936,1767943.00
03/23/2017 11:45,2,0.943,ACTIVE,213.51,345.96,60.007,1490283903,"201051344000648","219011344069620",31.25,2.50,0,333.63,362.79,29.9,26.9,0.217,649087.5,649087.5,31040,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283937,1767944.00
03/23/2017 11:45,2,0.957,ACTIVE,213.51,346.86,60.012,1490283903,"201051344000569","219011344069620",30.97,4.00,0,333.63,364.29,30.1,27.1,0.225,661556.1,661556.1,30953,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283938,1767945.00
03/23/2017 11:45,2,0.918,ACTIVE,213.51,346.56,60.023,1490283903,"201051344000983","219011344069620",31.43,4.00,0,333.63,364.29,29.3,26.3,0.225,652344.0,652344.0,31148,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283939,1767946.00
03/23/2017 11:45,2,0.922,ACTIVE,213.51,347.16,60.012,1490283903,"201051344001158","219011344069620",31.29,3.30,0,333.63,360.99,29.3,26.3,0.230,638341.0,638341.0,31500,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283940,1767947.00
03/23/2017 11:45,2,0.934,ACTIVE,213.74,347.46,60.018,1490283903,"201051344000576","219011344069620",31.43,3.30,0,334.24,361.89,29.8,26.8,0.217,652293.9,652293.9,31024,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283941,1767948.00
03/23/2017 11:45,2,0.857,ACTIVE,211.93,343.85,60.002,1490283903,"274151322000087","219011344069620",30.30,9.70,0,329.73,352.57,26.3,23.5,0.155,850812.1,850812.1,31377,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490283942,1767949.00
03/23/2017 12:00,2,1.113,ACTIVE,214.41,348.96,60.007,1490284803,"201051344000645","219011344069620",31.47,4.00,0,336.04,364.89,35.5,32.4,0.270,651422.9,651422.9,31062,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284804,1767950.00
03/23/2017 12:00,2,1.041,ACTIVE,212.16,347.46,59.970,1490284803,"274151322000085","219011344069620",30.49,6.30,0,335.14,356.18,32.1,29.1,0.208,876723.3,876723.3,31070,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284805,1767951.00
03/23/2017 12:00,2,1.137,ACTIVE,214.19,350.17,59.970,1490284803,"201051344000633","219011344069620",31.19,3.70,0,334.54,367.90,35.9,32.8,0.283,637850.0,637850.0,31599,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284806,1767952.00
03/23/2017 12:00,2,1.148,ACTIVE,214.19,349.86,60.039,1490284803,"201051344000469","219011344069620",31.19,3.00,0,333.93,369.40,36.3,33.1,0.287,640477.1,640477.1,31559,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284807,1767953.00
03/23/2017 12:00,2,1.180,ACTIVE,211.93,349.26,60.039,1490284803,"201051344000646","219011344069620",31.49,5.00,0,330.93,367.90,37.7,34.4,0.301,634301.0,634301.0,31463,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284807,1767954.00
03/23/2017 12:00,2,1.062,ACTIVE,212.38,347.46,59.981,1490284803,"274151322000052","219011344069620",31.23,7.00,0,334.54,356.78,33.6,30.5,0.225,907483.8,907483.8,30838,0,0,0,L,1151911521,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284808,1767955.00
03/23/2017 12:00,2,1.193,ACTIVE,212.83,351.97,60.007,1490284803,"201051344000585","219011344069620",31.81,5.00,0,334.24,369.40,38.5,35.2,0.301,644839.5,644839.5,31623,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284809,1767956.00
03/23/2017 12:00,2,1.184,ACTIVE,212.38,346.26,60.012,1490284803,"201051344001230","219011344069620",31.15,5.00,0,332.43,366.70,37.4,34.2,0.296,638612.3,638612.3,31338,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284810,1767957.00
