ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 12:00,2,1.191,ACTIVE,213.06,348.06,60.039,1490284803,"201051344000582","219011344069620",31.33,4.50,0,332.73,367.30,37.9,34.6,0.287,628653.8,628653.8,31537,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284811,1767958.00
03/23/2017 12:00,2,1.213,ACTIVE,212.16,348.66,59.996,1490284803,"201051344000955","219011344069620",31.51,5.00,0,333.63,367.00,38.7,35.5,0.296,646617.6,646617.6,31426,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284812,1767959.00
03/23/2017 12:00,2,0.697,ACTIVE,212.61,435.83,60.007,1490284803,"274151322000094","219011344069620",41.07,8.50,0,334.24,453.26,29.1,26.2,0.190,740359.2,740359.2,32140,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284813,1767960.00
03/23/2017 12:00,2,1.152,ACTIVE,214.19,349.86,60.012,1490284803,"201051344000579","219011344069620",31.71,4.00,0,334.54,369.40,37.0,33.8,0.283,657971.3,657971.3,31390,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284814,1767961.00
03/23/2017 12:00,2,1.234,ACTIVE,212.38,346.86,60.018,1490284803,"201051344000890","219011344069620",31.35,5.50,0,333.03,369.40,39.2,36.0,0.296,640413.3,640413.3,31546,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284815,1767962.00
03/23/2017 12:00,2,1.201,ACTIVE,212.61,352.27,59.996,1490284803,"201051344000438","219011344069620",31.87,4.50,0,335.74,370.90,38.9,35.6,0.296,643321.3,643321.3,31518,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284816,1767963.00
03/23/2017 12:00,2,1.238,ACTIVE,212.61,342.95,60.012,1490284803,"201051344000417","219011344069620",20.46,4.50,0,333.03,355.88,25.6,22.8,0.194,614620.9,614620.9,31826,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284817,1767964.00
03/23/2017 12:00,2,1.053,ACTIVE,212.38,344.76,59.986,1490284803,"274151322000083","219011344069620",30.85,6.70,0,334.84,356.78,32.9,29.9,0.230,898466.8,898466.8,30894,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284818,1767965.00
03/23/2017 12:00,2,1.109,ACTIVE,213.06,345.66,60.007,1490284803,"274151322000076","219011344069620",31.65,6.70,0,335.74,363.09,35.6,32.4,0.239,957219.9,957219.9,31004,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284819,1767966.00
03/23/2017 12:00,2,1.135,ACTIVE,213.74,348.66,60.002,1490284803,"201051344000868","219011344069620",31.27,4.00,0,333.93,367.00,36.0,32.8,0.278,639196.3,639196.3,31590,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284819,1767967.00
03/23/2017 12:00,2,1.100,ACTIVE,212.61,350.17,59.981,1490284803,"274151322000095","219011344069620",31.39,6.30,0,334.84,359.78,34.9,31.8,0.234,948108.7,948108.7,31124,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284820,1767968.00
03/23/2017 12:00,2,1.146,ACTIVE,214.19,347.46,60.002,1490284803,"201051344000988","219011344069620",20.42,3.70,0,333.93,358.28,23.8,21.0,0.186,589657.4,589657.4,31627,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284821,1767969.00
03/23/2017 12:00,2,1.213,ACTIVE,212.61,348.66,60.018,1490284803,"201051344001025","219011344069620",31.51,4.50,0,332.43,368.80,38.8,35.5,0.301,642479.6,642479.6,31708,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284822,1767970.00
03/23/2017 12:00,2,1.119,ACTIVE,213.96,349.86,60.002,1490284803,"201051344000458","219011344069620",31.75,5.50,0,334.84,366.10,36.0,32.9,0.283,651420.5,651420.5,31217,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284823,1767971.00
03/23/2017 12:00,2,1.125,ACTIVE,214.64,350.77,60.039,1490284803,"201051344000853","219011344069620",31.65,3.70,0,336.04,367.90,36.1,32.9,0.274,651663.9,651663.9,31057,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284824,1767972.00
03/23/2017 12:00,2,1.191,ACTIVE,212.83,348.06,60.007,1490284803,"201051344000685","219011344069620",31.41,5.00,0,332.43,369.40,38.0,34.7,0.305,643540.5,643540.5,31403,0,0,0,L,1122011218,0,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284825,1767973.00
03/23/2017 12:00,2,1.186,ACTIVE,212.83,347.46,60.007,1490284803,"201051344000917","219011344069620",31.31,6.00,0,332.73,367.60,37.7,34.4,0.296,640256.5,640256.5,31386,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284826,1767974.00
03/23/2017 12:00,2,1.164,ACTIVE,212.61,351.67,60.039,1490284803,"201051344001145","219011344069620",31.85,4.00,0,333.63,368.50,37.5,34.3,0.292,648073.6,648073.6,31233,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284827,1767975.00
03/23/2017 12:00,2,1.225,ACTIVE,212.61,347.16,59.975,1490284803,"201051344000651","219011344069620",31.19,3.70,0,334.54,367.90,38.7,35.5,0.296,636656.9,636656.9,31594,0,0,0,L,1122011218,0,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284827,1767976.00
03/23/2017 12:00,2,1.029,ACTIVE,212.16,345.36,59.996,1490284803,"274151322000088","219011344069620",30.18,7.00,0,331.53,355.58,31.4,28.4,0.199,860701.8,860701.8,31113,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284828,1767977.00
03/23/2017 12:00,2,0.717,ACTIVE,213.29,436.43,60.007,1490284803,"274151322000068","219011344069620",40.93,9.30,0,334.24,452.06,29.8,26.8,0.186,740827.0,740827.0,32065,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284829,1767978.00
03/23/2017 12:00,2,1.195,ACTIVE,212.38,346.26,60.018,1490284803,"201051344001135","219011344069620",31.25,5.00,0,334.84,367.90,37.9,34.6,0.305,632577.8,632577.8,31611,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284830,1767979.00
03/23/2017 12:00,2,1.148,ACTIVE,213.51,348.96,60.007,1490284803,"201051344000594","219011344069620",31.37,4.00,0,333.63,368.80,36.5,33.3,0.274,653095.5,653095.5,31464,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284831,1767980.00
03/23/2017 12:00,2,1.199,ACTIVE,212.83,346.86,60.007,1490284803,"201051344001203","219011344069620",31.35,4.50,0,332.43,368.80,38.1,34.8,0.305,641016.8,641016.8,31664,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284832,1767981.00
03/23/2017 12:00,2,1.039,ACTIVE,212.38,344.45,60.002,1490284803,"274151322000054","219011344069620",30.75,7.70,0,330.93,356.18,32.4,29.3,0.212,879156.7,879156.7,31011,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284833,1767982.00
03/23/2017 12:00,2,1.123,ACTIVE,214.19,349.26,59.954,1490284803,"201051344000867","219011344069620",31.53,5.00,0,333.63,365.80,35.9,32.7,0.274,638293.0,638293.0,31623,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284834,1767983.00
03/23/2017 12:00,2,1.229,ACTIVE,212.83,348.96,60.007,1490284803,"201051344001093","219011344069620",31.47,5.50,0,333.63,369.10,39.2,35.9,0.296,639905.2,639905.2,31481,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284835,1767984.00
03/23/2017 12:00,2,1.072,ACTIVE,213.96,350.17,60.002,1490284803,"201051344000900","219011344069620",31.37,3.70,0,336.04,366.10,34.1,31.0,0.274,659476.0,659476.0,30973,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284836,1767985.00
03/23/2017 12:00,2,1.133,ACTIVE,214.19,348.66,60.012,1490284803,"201051344000648","219011344069620",31.37,2.50,0,335.14,366.40,36.1,32.9,0.270,649094.8,649094.8,31041,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284837,1767986.00
03/23/2017 12:00,2,1.137,ACTIVE,214.19,349.56,59.996,1490284803,"201051344000569","219011344069620",31.43,4.50,0,335.44,368.50,36.3,33.1,0.278,661563.5,661563.5,30954,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284838,1767987.00
03/23/2017 12:00,2,1.102,ACTIVE,214.19,349.86,60.002,1490284803,"201051344000983","219011344069620",31.73,4.00,0,335.74,369.10,35.4,32.3,0.278,652351.3,652351.3,31149,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284838,1767988.00
03/23/2017 12:00,2,1.117,ACTIVE,214.19,349.56,60.002,1490284803,"201051344001158","219011344069620",31.41,3.30,0,335.14,365.80,35.6,32.4,0.278,638348.3,638348.3,31501,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284839,1767989.00
03/23/2017 12:00,2,1.115,ACTIVE,214.64,351.07,59.996,1490284803,"201051344000576","219011344069620",31.67,3.70,0,336.64,366.70,35.8,32.6,0.270,652301.2,652301.2,31025,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284840,1767990.00
03/23/2017 12:00,2,1.047,ACTIVE,212.83,346.26,60.007,1490284803,"274151322000087","219011344069620",30.47,9.70,0,331.83,356.78,32.3,29.3,0.203,850818.6,850818.6,31378,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490284841,1767991.00
03/23/2017 12:15,2,1.047,ACTIVE,214.64,349.26,60.018,1490285704,"201051344000645","219011344069620",31.37,4.00,0,336.04,367.30,33.3,30.2,0.247,651430.7,651430.7,31063,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285705,1767992.00
03/23/2017 12:15,2,0.979,ACTIVE,212.83,348.66,60.039,1490285704,"274151322000085","219011344069620",30.10,6.70,0,335.74,356.48,29.9,26.9,0.186,876730.4,876730.4,31071,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285706,1767993.00
03/23/2017 12:15,2,1.055,ACTIVE,214.87,350.77,60.018,1490285704,"201051344000633","219011344069620",31.47,4.00,0,335.74,367.60,33.6,30.6,0.256,637857.9,637857.9,31600,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285707,1767994.00
03/23/2017 12:15,2,1.076,ACTIVE,214.41,349.56,60.018,1490285704,"201051344000469","219011344069620",31.23,3.70,0,334.54,367.90,34.1,31.0,0.265,640485.1,640485.1,31560,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285708,1767995.00
03/23/2017 12:15,2,1.119,ACTIVE,212.83,347.46,60.028,1490285704,"201051344000646","219011344069620",31.01,5.00,0,333.33,366.40,35.2,32.0,0.274,634309.3,634309.3,31464,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285708,1767996.00
03/23/2017 12:15,2,1.014,ACTIVE,212.61,343.55,60.007,1490285704,"274151322000052","219011344069620",30.55,7.00,0,334.24,357.08,31.3,28.3,0.208,907491.1,907491.1,30839,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285709,1767997.00
03/23/2017 12:15,2,1.205,ACTIVE,213.51,349.26,59.975,1490285704,"201051344000585","219011344069620",18.59,5.50,0,334.84,368.20,22.9,20.2,0.208,644848.0,644848.0,31624,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285710,1767998.00
03/23/2017 12:15,2,1.105,ACTIVE,212.83,347.46,60.012,1490285704,"201051344001230","219011344069620",31.19,5.50,0,331.23,366.70,35.0,31.8,0.270,638620.5,638620.5,31339,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285711,1767999.00
03/23/2017 12:15,2,1.117,ACTIVE,213.96,348.66,60.018,1490285704,"201051344000582","219011344069620",31.27,4.50,0,332.73,366.10,35.4,32.3,0.261,628662.2,628662.2,31538,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285712,1768000.00
03/23/2017 12:15,2,1.146,ACTIVE,212.83,347.46,60.023,1490285704,"201051344000955","219011344069620",31.11,5.50,0,333.03,366.70,36.1,33.0,0.278,646626.1,646626.1,31427,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285713,1768001.00
03/23/2017 12:15,2,0.664,ACTIVE,212.83,427.11,60.007,1490285704,"274151322000094","219011344069620",40.37,8.50,0,333.03,449.65,27.2,24.4,0.177,740365.5,740365.5,32141,0,0,0,L,1151911521,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285714,1768002.00
03/23/2017 12:15,2,1.088,ACTIVE,214.64,349.86,60.012,1490285704,"201051344000579","219011344069620",31.61,4.50,0,337.54,368.50,34.9,31.7,0.265,657979.5,657979.5,31391,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285715,1768003.00
03/23/2017 12:15,2,1.168,ACTIVE,213.06,347.16,60.028,1490285704,"201051344000890","219011344069620",31.03,5.50,0,333.03,369.40,36.7,33.5,0.274,640422.0,640422.0,31547,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285716,1768004.00
03/23/2017 12:15,2,1.146,ACTIVE,213.29,347.76,60.002,1490285704,"201051344000438","219011344069620",31.43,5.00,0,334.84,370.60,36.5,33.3,0.274,643329.8,643329.8,31519,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285717,1768005.00
03/23/2017 12:15,2,1.166,ACTIVE,213.51,345.06,60.023,1490285704,"201051344000417","219011344069620",20.42,5.00,0,332.43,355.88,24.1,21.3,0.177,614626.4,614626.4,31827,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285717,1768006.00
03/23/2017 12:15,2,1.004,ACTIVE,212.61,345.96,60.012,1490285704,"274151322000083","219011344069620",30.32,6.70,0,335.74,356.78,30.9,27.9,0.212,898474.0,898474.0,30895,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285718,1768007.00
03/23/2017 12:15,2,1.049,ACTIVE,213.29,344.15,60.007,1490285704,"274151322000076","219011344069620",31.39,7.00,0,336.04,361.59,33.4,30.3,0.221,957227.7,957227.7,31005,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285719,1768008.00
03/23/2017 12:15,2,1.080,ACTIVE,214.19,349.86,60.012,1490285704,"201051344000868","219011344069620",30.93,3.70,0,334.84,365.49,33.9,30.8,0.261,639204.2,639204.2,31591,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285720,1768009.00
03/23/2017 12:15,2,1.039,ACTIVE,212.61,344.76,60.007,1490285704,"274151322000095","219011344069620",31.17,6.70,0,335.74,358.58,32.9,29.8,0.212,948116.4,948116.4,31125,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285721,1768010.00
03/23/2017 12:15,2,1.086,ACTIVE,214.41,348.06,60.023,1490285704,"201051344000988","219011344069620",20.36,3.70,0,335.44,359.18,22.4,19.7,0.177,589662.5,589662.5,31628,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285722,1768011.00
03/23/2017 12:15,2,1.152,ACTIVE,213.29,347.46,60.018,1490285704,"201051344001025","219011344069620",31.23,4.50,0,334.84,368.50,36.5,33.3,0.278,642488.1,642488.1,31709,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285723,1768012.00
03/23/2017 12:15,2,1.074,ACTIVE,214.41,349.26,60.023,1490285704,"201051344000458","219011344069620",31.33,5.50,0,337.24,366.70,34.1,31.0,0.265,651428.4,651428.4,31218,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285724,1768013.00
03/23/2017 12:15,2,1.082,ACTIVE,215.32,350.77,60.023,1490285704,"201051344000853","219011344069620",31.09,4.00,0,337.84,367.60,34.1,31.0,0.261,651671.8,651671.8,31058,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285725,1768014.00
03/23/2017 12:15,2,1.137,ACTIVE,213.51,348.66,60.012,1490285704,"201051344000685","219011344069620",31.09,5.50,0,332.73,366.40,35.8,32.6,0.283,643548.8,643548.8,31404,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285726,1768015.00
03/23/2017 12:15,2,1.131,ACTIVE,213.74,348.96,60.028,1490285704,"201051344000917","219011344069620",30.97,6.30,0,331.23,366.70,35.5,32.4,0.283,640264.7,640264.7,31387,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285727,1768016.00
03/23/2017 12:15,2,1.115,ACTIVE,213.29,348.06,60.018,1490285704,"201051344001145","219011344069620",31.49,4.50,0,336.34,368.80,35.6,32.4,0.274,648081.9,648081.9,31234,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285728,1768017.00
03/23/2017 12:15,2,1.160,ACTIVE,213.51,348.66,60.060,1490285704,"201051344000651","219011344069620",31.17,4.00,0,333.33,367.30,36.6,33.4,0.274,636665.4,636665.4,31595,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285728,1768018.00
03/23/2017 12:15,2,0.963,ACTIVE,212.83,345.36,60.023,1490285704,"274151322000088","219011344069620",30.49,7.30,0,335.14,356.18,29.7,26.8,0.177,860708.6,860708.6,31114,0,0,0,L,1151911521,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285729,1768019.00
03/23/2017 12:15,2,0.672,ACTIVE,213.51,439.43,60.012,1490285704,"274151322000068","219011344069620",41.33,9.70,0,334.54,455.06,27.8,24.9,0.168,740833.4,740833.4,32066,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285730,1768020.00
03/23/2017 12:15,2,1.133,ACTIVE,213.06,346.56,60.039,1490285704,"201051344001135","219011344069620",31.29,5.00,0,332.13,367.60,36.0,32.8,0.278,632586.1,632586.1,31612,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285731,1768021.00
03/23/2017 12:15,2,1.104,ACTIVE,213.96,349.86,60.023,1490285704,"201051344000594","219011344069620",31.01,4.00,0,334.24,367.00,34.8,31.6,0.261,653103.5,653103.5,31465,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285732,1768022.00
03/23/2017 12:15,2,1.150,ACTIVE,213.51,347.46,60.018,1490285704,"201051344001203","219011344069620",31.13,5.00,0,334.84,368.50,36.3,33.1,0.287,641025.1,641025.1,31665,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285733,1768023.00
03/23/2017 12:15,2,0.994,ACTIVE,212.61,342.65,60.007,1490285704,"274151322000054","219011344069620",30.49,8.00,0,335.74,356.48,30.7,27.7,0.208,879163.7,879163.7,31012,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285734,1768024.00
03/23/2017 12:15,2,1.084,ACTIVE,214.64,348.66,59.970,1490285704,"201051344000867","219011344069620",31.15,5.00,0,334.54,367.60,34.2,31.1,0.256,638300.9,638300.9,31624,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285735,1768025.00
03/23/2017 12:15,2,1.178,ACTIVE,213.51,348.66,60.018,1490285704,"201051344001093","219011344069620",31.21,6.00,0,333.03,367.30,37.2,34.0,0.274,639913.8,639913.8,31482,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285736,1768026.00
03/23/2017 12:15,2,1.016,ACTIVE,214.41,349.86,60.049,1490285704,"201051344000900","219011344069620",31.55,3.70,0,335.44,366.40,32.5,29.4,0.256,659483.5,659483.5,30974,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285737,1768027.00
03/23/2017 12:15,2,1.086,ACTIVE,214.64,349.56,60.012,1490285704,"201051344000648","219011344069620",31.21,3.00,0,336.34,366.70,34.4,31.2,0.261,649102.8,649102.8,31042,0,0,0,L,1122011218,0,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285738,1768028.00
03/23/2017 12:15,2,1.080,ACTIVE,214.41,350.17,60.012,1490285704,"201051344000569","219011344069620",31.63,4.50,0,336.34,367.90,34.7,31.6,0.265,661571.5,661571.5,30955,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285738,1768029.00
03/23/2017 12:15,2,1.057,ACTIVE,214.64,349.26,60.007,1490285704,"201051344000983","219011344069620",31.63,4.50,0,336.64,368.80,33.9,30.8,0.270,652359.0,652359.0,31150,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285739,1768030.00
03/23/2017 12:15,2,1.078,ACTIVE,214.87,350.47,60.018,1490285704,"201051344001158","219011344069620",31.09,3.30,0,336.64,365.80,34.0,30.9,0.270,638356.1,638356.1,31502,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285740,1768031.00
03/23/2017 12:15,2,1.074,ACTIVE,215.09,351.67,60.034,1490285704,"201051344000576","219011344069620",31.47,4.00,0,336.94,367.30,34.2,31.1,0.252,652309.1,652309.1,31026,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285741,1768032.00
03/23/2017 12:15,2,1.000,ACTIVE,213.29,347.76,60.039,1490285704,"274151322000087","219011344069620",30.51,10.00,0,335.74,356.78,30.9,27.9,0.199,850825.7,850825.7,31379,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490285742,1768033.00
03/23/2017 12:30,2,0.820,ACTIVE,215.09,346.86,59.954,1490286603,"201051344000645","219011344069620",30.81,4.00,0,336.94,367.00,25.7,22.8,0.177,651437.6,651437.6,31064,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286604,1768034.00
03/23/2017 12:30,2,0.729,ACTIVE,213.51,343.25,59.996,1490286603,"274151322000085","219011344069620",30.38,6.70,0,333.33,356.78,22.5,19.8,0.141,876736.4,876736.4,31072,0,0,0,L,1151911521,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286605,1768035.00
03/23/2017 12:30,2,0.816,ACTIVE,214.87,348.96,59.991,1490286603,"201051344000633","219011344069620",31.39,4.00,0,336.34,368.80,26.0,23.2,0.190,637864.8,637864.8,31601,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286606,1768036.00
03/23/2017 12:30,2,0.840,ACTIVE,214.87,347.46,60.028,1490286603,"201051344000469","219011344069620",30.97,3.30,0,336.04,369.10,26.4,23.5,0.190,640492.1,640492.1,31561,0,0,0,L,1122011218,0,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286607,1768037.00
03/23/2017 12:30,2,0.850,ACTIVE,213.51,346.26,59.991,1490286603,"201051344000646","219011344069620",31.13,5.50,0,333.63,367.00,26.9,24.0,0.199,634316.5,634316.5,31465,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286608,1768038.00
03/23/2017 12:30,2,0.771,ACTIVE,212.83,342.05,59.991,1490286603,"274151322000052","219011344069620",30.22,7.30,0,332.43,357.08,23.6,20.9,0.150,907497.5,907497.5,30840,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286609,1768039.00
03/23/2017 12:30,2,0.875,ACTIVE,213.96,346.86,59.986,1490286603,"201051344000585","219011344069620",30.87,5.50,0,333.63,368.50,27.4,24.5,0.203,644855.4,644855.4,31625,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286610,1768040.00
03/23/2017 12:30,2,0.832,ACTIVE,213.74,345.06,60.028,1490286603,"201051344001230","219011344069620",31.23,5.50,0,333.03,365.49,26.4,23.5,0.194,638627.6,638627.6,31340,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286611,1768041.00
03/23/2017 12:30,2,0.855,ACTIVE,214.41,346.86,59.991,1490286603,"201051344000582","219011344069620",31.07,5.00,0,334.84,365.80,27.0,24.1,0.186,628669.3,628669.3,31539,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286612,1768042.00
03/23/2017 12:30,2,0.877,ACTIVE,213.51,345.66,59.996,1490286603,"201051344000955","219011344069620",31.23,6.00,0,333.33,367.90,27.8,24.9,0.203,646633.5,646633.5,31428,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286613,1768043.00
03/23/2017 12:30,2,0.492,ACTIVE,213.29,427.71,59.991,1490286603,"274151322000094","219011344069620",40.20,8.50,0,336.34,457.17,20.1,17.5,0.124,740370.8,740370.8,32142,0,0,0,L,1151911521,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286614,1768044.00
03/23/2017 12:30,2,0.850,ACTIVE,214.64,347.46,59.996,1490286603,"201051344000579","219011344069620",31.33,4.50,0,336.34,368.80,27.0,24.1,0.186,657986.6,657986.6,31392,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286614,1768045.00
03/23/2017 12:30,2,0.885,ACTIVE,213.51,345.06,59.986,1490286603,"201051344000890","219011344069620",31.31,6.00,0,334.54,367.60,28.1,25.2,0.199,640429.5,640429.5,31548,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286615,1768046.00
03/23/2017 12:30,2,0.871,ACTIVE,213.96,346.26,59.986,1490286603,"201051344000438","219011344069620",31.47,5.50,0,335.44,371.21,27.8,24.9,0.199,643337.3,643337.3,31520,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286616,1768047.00
03/23/2017 12:30,2,0.902,ACTIVE,213.96,343.85,59.996,1490286603,"201051344000417","219011344069620",20.04,5.00,0,334.84,357.38,18.3,15.8,0.124,614631.1,614631.1,31828,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286617,1768048.00
03/23/2017 12:30,2,0.752,ACTIVE,213.29,346.26,60.012,1490286603,"274151322000083","219011344069620",29.98,6.70,0,332.43,357.38,22.9,20.2,0.150,898480.1,898480.1,30896,0,0,0,L,1151911521,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286618,1768049.00
03/23/2017 12:30,2,0.787,ACTIVE,213.96,347.76,59.981,1490286603,"274151322000076","219011344069620",31.05,7.00,0,334.24,360.99,24.8,22.0,0.164,957234.3,957234.3,31006,0,0,0,L,1151911521,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286619,1768050.00
03/23/2017 12:30,2,0.816,ACTIVE,214.41,346.86,59.996,1490286603,"201051344000868","219011344069620",31.09,4.00,0,336.04,364.89,25.8,22.9,0.186,639211.1,639211.1,31592,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286620,1768051.00
03/23/2017 12:30,2,0.779,ACTIVE,213.06,346.26,59.986,1490286603,"274151322000095","219011344069620",30.59,6.70,0,332.43,357.98,24.2,21.4,0.155,948122.9,948122.9,31126,0,0,0,L,1151911521,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286621,1768052.00
03/23/2017 12:30,2,0.811,ACTIVE,214.64,346.86,59.975,1490286603,"201051344000988","219011344069620",20.40,4.00,0,336.94,358.88,16.8,14.3,0.124,589666.8,589666.8,31629,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286622,1768053.00
03/23/2017 12:30,2,0.873,ACTIVE,213.51,345.06,59.991,1490286603,"201051344001025","219011344069620",31.03,5.00,0,335.14,367.30,27.4,24.6,0.203,642495.4,642495.4,31710,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286623,1768054.00
03/23/2017 12:30,2,0.820,ACTIVE,214.41,345.96,59.996,1490286603,"201051344000458","219011344069620",31.39,5.50,0,336.64,365.80,26.1,23.3,0.186,651435.3,651435.3,31219,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286624,1768055.00
03/23/2017 12:30,2,0.812,ACTIVE,215.09,347.76,60.002,1490286603,"201051344000853","219011344069620",31.27,4.00,0,338.44,368.50,25.8,23.0,0.186,651678.7,651678.7,31059,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286625,1768056.00
03/23/2017 12:30,2,0.854,ACTIVE,213.74,346.86,59.996,1490286603,"201051344000685","219011344069620",30.77,5.50,0,334.54,366.10,26.6,23.8,0.199,643556.0,643556.0,31405,0,0,0,L,1122011218,0,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286626,1768057.00
03/23/2017 12:30,2,0.844,ACTIVE,213.74,345.66,59.996,1490286603,"201051344000917","219011344069620",30.97,6.30,0,334.54,369.40,26.5,23.6,0.194,640271.8,640271.8,31388,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286627,1768058.00
03/23/2017 12:30,2,0.840,ACTIVE,213.74,345.96,59.991,1490286603,"201051344001145","219011344069620",30.99,5.00,0,335.44,366.70,26.4,23.6,0.194,648089.0,648089.0,31235,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286628,1768059.00
03/23/2017 12:30,2,0.861,ACTIVE,213.74,345.96,60.034,1490286603,"201051344000651","219011344069620",31.29,4.00,0,336.34,366.70,27.4,24.5,0.190,636672.7,636672.7,31596,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286629,1768060.00
03/23/2017 12:30,2,0.715,ACTIVE,212.83,342.65,59.986,1490286603,"274151322000088","219011344069620",29.92,7.30,0,331.83,355.88,21.7,19.0,0.133,860714.4,860714.4,31115,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286629,1768061.00
03/23/2017 12:30,2,0.500,ACTIVE,213.74,432.52,60.002,1490286603,"274151322000068","219011344069620",40.95,10.00,0,334.24,454.46,20.8,18.1,0.110,740838.9,740838.9,32067,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286630,1768062.00
03/23/2017 12:30,2,0.846,ACTIVE,213.06,344.76,60.002,1490286603,"201051344001135","219011344069620",31.21,5.50,0,333.93,367.30,26.8,23.9,0.194,632593.3,632593.3,31613,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286631,1768063.00
03/23/2017 12:30,2,0.832,ACTIVE,213.29,345.36,59.996,1490286603,"201051344000594","219011344069620",31.17,4.50,0,335.44,366.70,26.3,23.5,0.181,653110.5,653110.5,31466,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286632,1768064.00
03/23/2017 12:30,2,0.854,ACTIVE,213.51,345.06,60.002,1490286603,"201051344001203","219011344069620",30.83,5.00,0,335.44,367.60,26.7,23.8,0.199,641032.3,641032.3,31666,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286633,1768065.00
03/23/2017 12:30,2,0.729,ACTIVE,212.61,345.66,59.991,1490286603,"274151322000054","219011344069620",30.38,8.00,0,332.13,356.48,22.4,19.7,0.137,879169.7,879169.7,31013,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286634,1768066.00
03/23/2017 12:30,2,0.814,ACTIVE,213.74,344.76,59.991,1490286603,"201051344000867","219011344069620",31.05,5.00,0,336.04,364.89,25.7,22.8,0.186,638307.7,638307.7,31625,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286635,1768067.00
03/23/2017 12:30,2,0.758,ACTIVE,213.51,345.66,60.002,1490286603,"201051344000900","219011344069620",31.01,4.00,0,336.94,365.49,23.9,21.1,0.186,659489.9,659489.9,30975,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286637,1768068.00
03/23/2017 12:30,2,0.822,ACTIVE,213.74,345.06,59.991,1490286603,"201051344000648","219011344069620",31.29,3.00,0,336.94,365.49,26.1,23.3,0.181,649109.6,649109.6,31043,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286638,1768069.00
03/23/2017 12:30,2,0.826,ACTIVE,213.74,345.66,60.028,1490286603,"201051344000569","219011344069620",31.09,4.50,0,336.94,367.60,26.1,23.2,0.190,661578.3,661578.3,30956,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286639,1768070.00
03/23/2017 12:30,2,0.801,ACTIVE,213.74,345.06,59.991,1490286603,"201051344000983","219011344069620",31.17,4.50,0,336.94,367.00,25.4,22.6,0.190,652365.7,652365.7,31151,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286640,1768071.00
03/23/2017 12:30,2,0.801,ACTIVE,213.74,345.36,59.991,1490286603,"201051344001158","219011344069620",31.01,3.70,0,336.94,366.10,25.2,22.4,0.186,638362.7,638362.7,31503,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286641,1768072.00
03/23/2017 12:30,2,0.740,ACTIVE,213.06,346.26,59.986,1490286603,"274151322000087","219011344069620",29.80,10.00,0,332.13,357.08,22.4,19.6,0.137,850831.6,850831.6,31380,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286643,1768073.00
03/23/2017 12:30,2,0.887,ACTIVE,213.29,345.36,59.954,1490286603,"201051344001093","219011344069620",30.97,6.00,0,335.14,368.20,27.8,24.9,0.186,639921.2,639921.2,31483,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286644,1768074.00
03/23/2017 12:30,2,0.811,ACTIVE,213.96,346.86,59.991,1490286603,"201051344000576","219011344069620",31.19,4.00,0,337.84,367.90,25.7,22.8,0.181,652315.9,652315.9,31027,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490286645,1768075.00
03/23/2017 12:45,2,1.004,ACTIVE,213.74,347.16,59.959,1490287503,"201051344000645","219011344069620",31.33,4.00,0,336.04,360.99,31.9,28.9,0.239,651443.2,651443.2,31065,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287504,1768076.00
03/23/2017 12:45,2,0.945,ACTIVE,212.16,344.76,59.954,1490287503,"274151322000085","219011344069620",29.72,6.70,0,332.43,353.77,28.4,25.5,0.172,876741.3,876741.3,31073,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287505,1768077.00
03/23/2017 12:45,2,1.014,ACTIVE,213.51,348.36,59.986,1490287503,"201051344000633","219011344069620",31.45,4.00,0,336.04,362.19,32.3,29.3,0.243,637870.6,637870.6,31602,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287506,1768078.00
03/23/2017 12:45,2,1.029,ACTIVE,213.29,347.16,59.954,1490287503,"201051344000469","219011344069620",31.31,3.70,0,334.54,362.79,32.6,29.6,0.247,640497.9,640497.9,31562,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287507,1768079.00
03/23/2017 12:45,2,1.055,ACTIVE,212.16,347.76,59.965,1490287503,"201051344000646","219011344069620",31.49,5.50,0,333.63,363.99,33.7,30.6,0.256,634322.4,634322.4,31466,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287508,1768080.00
03/23/2017 12:45,2,0.967,ACTIVE,212.16,342.05,59.975,1490287503,"274151322000052","219011344069620",30.53,7.30,0,331.83,354.67,29.9,26.9,0.190,907502.6,907502.6,30841,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287509,1768081.00
03/23/2017 12:45,2,1.082,ACTIVE,212.83,348.96,59.970,1490287503,"201051344000585","219011344069620",31.59,5.50,0,333.63,364.29,34.6,31.5,0.265,644861.5,644861.5,31626,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287510,1768082.00
03/23/2017 12:45,2,1.037,ACTIVE,212.38,349.86,59.959,1490287503,"201051344001230","219011344069620",31.73,5.50,0,333.93,363.09,33.4,30.3,0.261,638633.4,638633.4,31341,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287511,1768083.00
03/23/2017 12:45,2,1.078,ACTIVE,213.06,346.26,59.954,1490287503,"201051344000582","219011344069620",31.17,5.00,0,335.14,362.79,34.1,31.0,0.256,628675.4,628675.4,31540,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287512,1768084.00
03/23/2017 12:45,2,1.090,ACTIVE,212.16,347.46,59.965,1490287503,"201051344000955","219011344069620",31.45,5.50,0,332.73,363.69,34.8,31.7,0.270,646639.7,646639.7,31429,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287513,1768085.00
03/23/2017 12:45,2,0.631,ACTIVE,212.38,428.61,59.959,1490287503,"274151322000094","219011344069620",40.12,9.00,0,336.34,451.76,25.8,22.9,0.168,740375.1,740375.1,32143,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287513,1768086.00
03/23/2017 12:45,2,1.045,ACTIVE,213.29,347.46,59.991,1490287503,"201051344000579","219011344069620",31.45,4.50,0,333.33,364.29,33.3,30.2,0.247,657992.6,657992.6,31393,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287514,1768087.00
03/23/2017 12:45,2,1.098,ACTIVE,212.38,348.96,60.002,1490287503,"201051344000890","219011344069620",31.65,5.50,0,332.73,364.29,35.2,32.1,0.261,640435.7,640435.7,31549,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287515,1768088.00
03/23/2017 12:45,2,1.090,ACTIVE,212.83,348.96,60.012,1490287503,"201051344000438","219011344069620",31.57,5.50,0,334.54,365.80,35.0,31.8,0.265,643343.4,643343.4,31521,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287516,1768089.00
03/23/2017 12:45,2,1.111,ACTIVE,212.83,343.25,59.965,1490287503,"201051344000417","219011344069620",20.44,5.00,0,334.84,353.17,23.1,20.3,0.168,614635.1,614635.1,31829,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287517,1768090.00
03/23/2017 12:45,2,0.949,ACTIVE,212.38,348.36,59.944,1490287503,"274151322000083","219011344069620",30.53,6.70,0,331.53,354.67,29.4,26.4,0.203,898485.1,898485.1,30897,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287518,1768091.00
03/23/2017 12:45,2,1.004,ACTIVE,212.83,349.56,59.959,1490287503,"274151322000076","219011344069620",31.11,7.00,0,333.33,358.88,31.6,28.6,0.217,957239.8,957239.8,31007,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287519,1768092.00
03/23/2017 12:45,2,1.023,ACTIVE,213.06,347.16,60.012,1490287503,"201051344000868","219011344069620",31.13,4.00,0,334.84,360.69,32.3,29.3,0.243,639216.8,639216.8,31593,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287520,1768093.00
03/23/2017 12:45,2,0.984,ACTIVE,212.16,344.76,59.954,1490287503,"274151322000095","219011344069620",31.29,6.70,0,332.73,354.97,31.2,28.2,0.199,948128.2,948128.2,31127,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287521,1768094.00
03/23/2017 12:45,2,1.021,ACTIVE,213.06,345.66,59.949,1490287503,"201051344000988","219011344069620",20.52,4.00,0,336.34,355.28,21.3,18.6,0.159,589670.3,589670.3,31630,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287522,1768095.00
03/23/2017 12:45,2,1.105,ACTIVE,212.16,345.06,59.970,1490287503,"201051344001025","219011344069620",31.09,5.00,0,334.24,365.19,34.9,31.7,0.265,642501.5,642501.5,31711,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287522,1768096.00
03/23/2017 12:45,2,1.025,ACTIVE,213.29,346.26,59.944,1490287503,"201051344000458","219011344069620",31.33,5.50,0,335.44,360.08,32.6,29.5,0.252,651441.1,651441.1,31220,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287523,1768097.00
03/23/2017 12:45,2,1.023,ACTIVE,213.96,348.66,59.938,1490287503,"201051344000853","219011344069620",31.41,4.50,0,336.04,360.99,32.6,29.5,0.247,651684.4,651684.4,31060,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287524,1768098.00
03/23/2017 12:45,2,1.072,ACTIVE,212.83,347.16,59.975,1490287503,"201051344000685","219011344069620",31.35,5.50,0,334.84,361.89,34.1,31.0,0.274,643561.9,643561.9,31406,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287525,1768099.00
03/23/2017 12:45,2,1.080,ACTIVE,213.06,346.86,59.938,1490287503,"201051344000917","219011344069620",31.01,6.70,0,333.33,364.89,33.9,30.8,0.265,640277.7,640277.7,31389,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287526,1768100.00
03/23/2017 12:45,2,1.070,ACTIVE,212.83,346.26,59.959,1490287503,"201051344001145","219011344069620",31.33,5.00,0,335.44,363.09,34.0,30.9,0.265,648094.9,648094.9,31236,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287527,1768101.00
