ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 12:45,2,1.088,ACTIVE,212.83,348.96,59.938,1490287503,"201051344000651","219011344069620",31.65,4.00,0,334.54,363.99,34.9,31.8,0.261,636678.9,636678.9,31597,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287528,1768102.00
03/23/2017 12:45,2,0.924,ACTIVE,212.16,348.06,59.933,1490287503,"274151322000088","219011344069620",30.04,7.30,0,332.73,354.07,28.1,25.2,0.186,860719.2,860719.2,31116,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287529,1768103.00
03/23/2017 12:45,2,0.650,ACTIVE,213.06,427.71,59.975,1490287503,"274151322000068","219011344069620",40.35,10.00,0,337.24,454.16,26.6,23.8,0.159,740843.4,740843.4,32068,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287530,1768104.00
03/23/2017 12:45,2,1.084,ACTIVE,212.61,345.96,59.970,1490287503,"201051344001135","219011344069620",31.25,5.50,0,333.63,362.19,34.4,31.2,0.265,632599.3,632599.3,31614,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287531,1768105.00
03/23/2017 12:45,2,1.037,ACTIVE,212.83,348.36,59.991,1490287503,"201051344000594","219011344069620",31.47,4.50,0,333.33,363.69,33.1,30.0,0.247,653116.3,653116.3,31467,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287531,1768106.00
03/23/2017 12:45,2,1.098,ACTIVE,212.83,345.96,59.965,1490287503,"201051344001203","219011344069620",30.81,5.00,0,335.44,365.19,34.3,31.2,0.274,641038.3,641038.3,31667,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287532,1768107.00
03/23/2017 12:45,2,0.939,ACTIVE,212.16,349.26,59.959,1490287503,"274151322000054","219011344069620",30.53,7.70,0,332.43,354.37,29.1,26.1,0.186,879174.7,879174.7,31014,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287533,1768108.00
03/23/2017 12:45,2,1.023,ACTIVE,213.51,346.86,60.018,1490287503,"201051344000867","219011344069620",31.29,5.00,0,334.24,360.08,32.5,29.4,0.243,638313.4,638313.4,31626,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287534,1768109.00
03/23/2017 12:45,2,1.115,ACTIVE,212.83,346.86,59.970,1490287503,"201051344001093","219011344069620",31.39,6.00,0,334.54,363.99,35.5,32.3,0.252,639927.5,639927.5,31484,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287535,1768110.00
03/23/2017 12:45,2,0.967,ACTIVE,213.29,347.46,59.938,1490287503,"201051344000900","219011344069620",31.39,4.00,0,334.84,360.08,30.8,27.8,0.243,659495.2,659495.2,30976,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287536,1768111.00
03/23/2017 12:45,2,1.041,ACTIVE,213.29,346.56,59.975,1490287503,"201051344000648","219011344069620",30.95,3.30,0,335.74,362.79,32.7,29.6,0.247,649115.4,649115.4,31044,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287537,1768112.00
03/23/2017 12:45,2,1.045,ACTIVE,213.29,347.46,59.970,1490287503,"201051344000569","219011344069620",31.13,4.50,0,335.44,363.99,33.0,29.9,0.247,661584.2,661584.2,30957,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287538,1768113.00
03/23/2017 12:45,2,1.006,ACTIVE,212.83,348.36,59.981,1490287503,"201051344000983","219011344069620",31.53,4.50,0,334.84,364.89,32.1,29.1,0.247,652371.4,652371.4,31152,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287539,1768114.00
03/23/2017 12:45,2,1.020,ACTIVE,213.29,346.86,59.975,1490287503,"201051344001158","219011344069620",31.13,3.30,0,334.84,360.38,32.1,29.1,0.252,638368.4,638368.4,31504,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287540,1768115.00
03/23/2017 12:45,2,1.023,ACTIVE,213.74,348.36,59.970,1490287503,"201051344000576","219011344069620",31.27,4.00,0,335.74,362.19,32.4,29.4,0.243,652321.6,652321.6,31028,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287541,1768116.00
03/23/2017 12:45,2,0.955,ACTIVE,212.38,345.66,59.959,1490287503,"274151322000087","219011344069620",30.10,10.00,0,332.13,354.37,29.1,26.2,0.186,850836.5,850836.5,31381,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490287542,1768117.00
03/23/2017 13:00,2,1.045,ACTIVE,213.74,348.36,59.991,1490288405,"201051344000645","219011344069620",31.13,4.50,0,334.84,363.69,33.0,29.9,0.247,651450.5,651450.5,31066,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288406,1768118.00
03/23/2017 13:00,2,0.965,ACTIVE,212.38,344.76,59.986,1490288405,"274151322000085","219011344069620",30.43,7.00,0,335.14,354.67,29.8,26.8,0.190,876747.8,876747.8,31074,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288407,1768119.00
03/23/2017 13:00,2,1.047,ACTIVE,213.51,349.26,59.991,1490288405,"201051344000633","219011344069620",31.51,4.00,0,334.84,365.49,33.5,30.4,0.256,637878.0,637878.0,31603,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288408,1768120.00
03/23/2017 13:00,2,1.059,ACTIVE,213.51,348.06,59.996,1490288405,"201051344000469","219011344069620",31.51,3.70,0,334.24,368.20,33.8,30.7,0.265,640505.4,640505.4,31563,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288409,1768121.00
03/23/2017 13:00,2,1.098,ACTIVE,212.61,347.46,59.996,1490288405,"201051344000646","219011344069620",31.35,5.50,0,333.03,365.80,34.9,31.7,0.278,634330.2,634330.2,31467,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288410,1768122.00
03/23/2017 13:00,2,1.002,ACTIVE,212.16,341.15,59.996,1490288405,"274151322000052","219011344069620",30.75,7.70,0,334.24,355.28,31.2,28.2,0.194,907509.5,907509.5,30842,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288410,1768123.00
03/23/2017 13:00,2,1.104,ACTIVE,213.29,351.07,60.002,1490288405,"201051344000585","219011344069620",31.85,6.00,0,333.03,365.49,35.6,32.5,0.278,644869.4,644869.4,31627,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288411,1768124.00
03/23/2017 13:00,2,1.088,ACTIVE,212.83,347.16,59.996,1490288405,"201051344001230","219011344069620",31.37,6.00,0,333.63,363.69,34.6,31.4,0.261,638641.1,638641.1,31342,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288412,1768125.00
03/23/2017 13:00,2,1.109,ACTIVE,213.74,349.26,59.991,1490288405,"201051344000582","219011344069620",31.17,5.00,0,333.63,364.59,35.1,31.9,0.261,628683.1,628683.1,31541,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288413,1768126.00
03/23/2017 13:00,2,1.135,ACTIVE,212.83,347.16,59.981,1490288405,"201051344000955","219011344069620",31.07,6.00,0,334.24,365.49,35.8,32.6,0.278,646647.6,646647.6,31430,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288414,1768127.00
03/23/2017 13:00,2,0.656,ACTIVE,212.38,428.61,60.007,1490288405,"274151322000094","219011344069620",40.53,9.00,0,333.93,450.56,26.8,24.0,0.172,740380.9,740380.9,32144,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288415,1768128.00
03/23/2017 13:00,2,1.082,ACTIVE,213.29,348.66,60.023,1490288405,"201051344000579","219011344069620",31.57,5.00,0,335.74,366.10,34.6,31.5,0.261,658000.2,658000.2,31394,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288416,1768129.00
03/23/2017 13:00,2,1.146,ACTIVE,212.83,346.86,59.996,1490288405,"201051344000890","219011344069620",31.27,6.00,0,333.93,366.10,36.3,33.1,0.270,640443.8,640443.8,31550,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288417,1768130.00
03/23/2017 13:00,2,1.127,ACTIVE,213.06,348.66,60.018,1490288405,"201051344000438","219011344069620",31.55,5.50,0,333.33,369.40,36.1,32.9,0.274,643351.4,643351.4,31522,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288418,1768131.00
03/23/2017 13:00,2,1.139,ACTIVE,213.29,345.06,60.018,1490288405,"201051344000417","219011344069620",20.54,5.50,0,332.43,354.67,23.7,21.0,0.172,614640.1,614640.1,31830,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288419,1768132.00
03/23/2017 13:00,2,0.975,ACTIVE,212.61,343.25,59.986,1490288405,"274151322000083","219011344069620",30.93,7.00,0,334.84,355.28,30.6,27.6,0.208,898491.8,898491.8,30898,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288419,1768133.00
03/23/2017 13:00,2,1.025,ACTIVE,213.06,345.96,60.007,1490288405,"274151322000076","219011344069620",31.71,7.00,0,336.04,359.18,32.9,29.9,0.221,957247.0,957247.0,31008,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288420,1768134.00
03/23/2017 13:00,2,1.061,ACTIVE,213.06,348.06,60.039,1490288405,"201051344000868","219011344069620",31.13,4.00,0,334.24,362.19,33.5,30.4,0.252,639224.2,639224.2,31594,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288421,1768135.00
03/23/2017 13:00,2,1.039,ACTIVE,212.38,347.46,59.975,1490288405,"274151322000095","219011344069620",30.77,7.00,0,333.93,355.88,32.4,29.3,0.212,948135.3,948135.3,31128,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288422,1768136.00
03/23/2017 13:00,2,1.070,ACTIVE,213.29,346.56,59.996,1490288405,"201051344000988","219011344069620",20.34,4.50,0,333.93,357.08,22.1,19.4,0.164,589675.0,589675.0,31631,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288423,1768137.00
03/23/2017 13:00,2,1.131,ACTIVE,213.06,347.16,60.002,1490288405,"201051344001025","219011344069620",31.31,5.00,0,332.73,367.30,35.9,32.8,0.274,642509.5,642509.5,31712,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288424,1768138.00
03/23/2017 13:00,2,1.062,ACTIVE,213.06,347.46,59.965,1490288405,"201051344000458","219011344069620",31.27,6.00,0,334.54,363.99,33.7,30.6,0.261,651448.5,651448.5,31221,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288425,1768139.00
03/23/2017 13:00,2,1.045,ACTIVE,214.19,349.86,60.034,1490288405,"201051344000853","219011344069620",31.67,4.50,0,336.64,363.69,33.6,30.5,0.252,651691.8,651691.8,31061,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288426,1768140.00
03/23/2017 13:00,2,1.105,ACTIVE,213.29,348.36,60.007,1490288405,"201051344000685","219011344069620",31.31,5.50,0,333.93,366.10,35.1,31.9,0.274,643569.7,643569.7,31407,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288427,1768141.00
03/23/2017 13:00,2,1.094,ACTIVE,213.29,348.66,60.002,1490288405,"201051344000917","219011344069620",31.53,6.30,0,332.13,364.59,35.0,31.8,0.270,640285.4,640285.4,31390,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288428,1768142.00
03/23/2017 13:00,2,1.096,ACTIVE,213.51,348.36,60.012,1490288405,"201051344001145","219011344069620",31.49,5.00,0,333.63,364.89,35.0,31.8,0.270,648102.6,648102.6,31237,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288429,1768143.00
03/23/2017 13:00,2,1.123,ACTIVE,213.29,348.66,60.007,1490288405,"201051344000651","219011344069620",31.55,4.50,0,333.33,364.59,35.9,32.7,0.270,636686.8,636686.8,31598,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288430,1768144.00
03/23/2017 13:00,2,0.961,ACTIVE,212.38,345.96,60.007,1490288405,"274151322000088","219011344069620",30.00,7.70,0,332.13,354.67,29.2,26.3,0.186,860725.5,860725.5,31117,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288430,1768145.00
03/23/2017 13:00,2,0.646,ACTIVE,213.29,444.54,59.996,1490288405,"274151322000068","219011344069620",42.02,10.00,0,333.63,452.96,27.4,24.5,0.168,740849.3,740849.3,32069,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288431,1768146.00
03/23/2017 13:00,2,1.117,ACTIVE,212.83,346.56,60.028,1490288405,"201051344001135","219011344069620",31.13,5.50,0,332.73,367.00,35.2,32.1,0.274,632607.1,632607.1,31615,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288432,1768147.00
03/23/2017 13:00,2,1.080,ACTIVE,213.06,348.06,60.002,1490288405,"201051344000594","219011344069620",31.19,4.50,0,333.93,364.59,34.2,31.1,0.247,653123.9,653123.9,31468,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288433,1768148.00
03/23/2017 13:00,2,1.121,ACTIVE,213.29,347.76,60.002,1490288405,"201051344001203","219011344069620",31.07,5.50,0,333.63,365.19,35.3,32.2,0.278,641046.1,641046.1,31668,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288434,1768149.00
03/23/2017 13:00,2,0.963,ACTIVE,212.38,345.66,59.991,1490288405,"274151322000054","219011344069620",30.85,8.00,0,335.14,355.28,30.1,27.1,0.199,879181.2,879181.2,31015,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288435,1768150.00
03/23/2017 13:00,2,1.059,ACTIVE,213.51,346.86,59.996,1490288405,"201051344000867","219011344069620",31.23,5.50,0,334.24,363.99,33.5,30.4,0.247,638320.8,638320.8,31627,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288436,1768151.00
03/23/2017 13:00,2,1.154,ACTIVE,213.29,349.26,59.996,1490288405,"201051344001093","219011344069620",31.01,6.30,0,333.03,365.49,36.3,33.1,0.261,639935.5,639935.5,31485,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288437,1768152.00
03/23/2017 13:00,2,1.006,ACTIVE,213.29,347.46,60.007,1490288405,"201051344000900","219011344069620",31.19,4.00,0,333.93,363.69,31.8,28.7,0.252,659502.1,659502.1,30977,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288438,1768153.00
03/23/2017 13:00,2,1.061,ACTIVE,213.29,347.76,60.007,1490288405,"201051344000648","219011344069620",31.23,3.30,0,334.84,364.29,33.6,30.5,0.252,649122.8,649122.8,31045,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288439,1768154.00
03/23/2017 13:00,2,1.066,ACTIVE,213.51,347.76,59.965,1490288405,"201051344000569","219011344069620",31.37,5.00,0,335.14,366.10,33.9,30.8,0.261,661591.6,661591.6,30958,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288440,1768155.00
03/23/2017 13:00,2,1.039,ACTIVE,213.29,347.76,60.023,1490288405,"201051344000983","219011344069620",31.45,4.50,0,334.24,364.89,33.1,30.0,0.261,652378.6,652378.6,31153,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288441,1768156.00
03/23/2017 13:00,2,1.059,ACTIVE,213.29,348.36,60.012,1490288405,"201051344001158","219011344069620",30.85,3.70,0,333.63,363.09,33.1,30.0,0.256,638375.6,638375.6,31505,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288441,1768157.00
03/23/2017 13:00,2,1.041,ACTIVE,213.96,349.26,60.012,1490288405,"201051344000576","219011344069620",31.61,4.00,0,335.74,363.69,33.4,30.3,0.252,652329.0,652329.0,31029,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288442,1768158.00
03/23/2017 13:00,2,0.975,ACTIVE,212.83,344.15,59.996,1490288405,"274151322000087","219011344069620",30.47,10.30,0,334.54,355.28,30.1,27.1,0.181,850843.1,850843.1,31382,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490288443,1768159.00
03/23/2017 13:15,2,1.164,ACTIVE,213.74,349.86,59.981,1490289304,"201051344000645","219011344069620",31.07,5.00,0,335.74,365.80,36.7,33.5,0.283,651458.3,651458.3,31067,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289305,1768160.00
03/23/2017 13:15,2,1.084,ACTIVE,212.38,344.45,59.986,1490289304,"274151322000085","219011344069620",30.38,7.00,0,336.34,357.08,33.4,30.3,0.212,876754.9,876754.9,31075,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289306,1768161.00
03/23/2017 13:15,2,1.164,ACTIVE,213.74,350.47,60.007,1490289304,"201051344000633","219011344069620",31.57,4.50,0,335.44,366.70,37.2,34.0,0.292,637885.9,637885.9,31604,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289307,1768162.00
03/23/2017 13:15,2,1.176,ACTIVE,213.51,349.26,59.928,1490289304,"201051344000469","219011344069620",31.55,4.00,0,334.54,368.80,37.6,34.3,0.301,640513.4,640513.4,31564,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289308,1768163.00
03/23/2017 13:15,2,1.225,ACTIVE,212.83,348.96,59.975,1490289304,"201051344000646","219011344069620",31.27,6.00,0,334.54,368.20,38.8,35.5,0.305,634338.5,634338.5,31468,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289309,1768164.00
03/23/2017 13:15,2,1.119,ACTIVE,212.38,349.26,59.991,1490289304,"274151322000052","219011344069620",30.73,8.00,0,334.84,357.68,34.8,31.7,0.234,907516.9,907516.9,30843,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289310,1768165.00
03/23/2017 13:15,2,1.250,ACTIVE,213.06,348.96,60.018,1490289304,"201051344000585","219011344069620",31.45,6.00,0,336.04,367.30,39.9,36.6,0.305,644878.0,644878.0,31628,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289311,1768166.00
03/23/2017 13:15,2,1.207,ACTIVE,212.83,349.56,60.002,1490289304,"201051344001230","219011344069620",31.59,6.00,0,333.93,367.00,38.7,35.4,0.305,638649.3,638649.3,31343,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289312,1768167.00
03/23/2017 13:15,2,1.240,ACTIVE,213.51,349.56,59.991,1490289304,"201051344000582","219011344069620",31.13,5.50,0,335.44,366.40,39.1,35.8,0.301,628691.5,628691.5,31542,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289313,1768168.00
03/23/2017 13:15,2,1.246,ACTIVE,212.61,350.17,59.986,1490289304,"201051344000955","219011344069620",31.59,6.30,0,333.93,367.00,39.9,36.6,0.314,646656.2,646656.2,31431,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289314,1768169.00
03/23/2017 13:15,2,0.719,ACTIVE,212.61,438.23,59.986,1490289304,"274151322000094","219011344069620",41.27,9.30,0,333.63,454.46,30.0,27.1,0.194,740387.2,740387.2,32145,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289314,1768170.00
03/23/2017 13:15,2,1.193,ACTIVE,213.74,349.86,59.986,1490289304,"201051344000579","219011344069620",31.69,5.50,0,335.74,369.10,38.3,35.0,0.287,658008.4,658008.4,31395,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289315,1768171.00
03/23/2017 13:15,2,1.275,ACTIVE,212.83,348.36,59.981,1490289304,"201051344000890","219011344069620",31.31,6.00,0,332.13,367.90,40.5,37.1,0.305,640452.5,640452.5,31551,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289316,1768172.00
03/23/2017 13:15,2,1.256,ACTIVE,213.29,349.86,59.991,1490289304,"201051344000438","219011344069620",31.45,6.00,0,335.14,370.60,40.1,36.7,0.309,643360.1,643360.1,31523,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289317,1768173.00
03/23/2017 13:15,2,1.271,ACTIVE,213.06,345.36,59.986,1490289304,"201051344000417","219011344069620",20.56,6.00,0,333.33,356.48,26.5,23.6,0.199,614645.7,614645.7,31831,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289318,1768174.00
03/23/2017 13:15,2,1.100,ACTIVE,212.38,345.96,59.981,1490289304,"274151322000083","219011344069620",30.83,7.30,0,335.14,357.68,34.4,31.3,0.234,898499.0,898499.0,30899,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289319,1768175.00
03/23/2017 13:15,2,1.162,ACTIVE,213.06,343.85,59.986,1490289304,"274151322000076","219011344069620",31.49,7.70,0,336.34,360.99,37.0,33.8,0.247,957254.9,957254.9,31009,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289320,1768176.00
03/23/2017 13:15,2,1.191,ACTIVE,213.06,348.66,59.986,1490289304,"201051344000868","219011344069620",30.89,4.00,0,334.84,364.89,37.3,34.1,0.287,639232.1,639232.1,31595,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289321,1768177.00
03/23/2017 13:15,2,1.150,ACTIVE,212.38,346.86,59.981,1490289304,"274151322000095","219011344069620",31.29,7.30,0,334.84,358.28,36.5,33.3,0.239,948143.1,948143.1,31129,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289322,1768178.00
03/23/2017 13:15,2,1.201,ACTIVE,213.29,346.86,59.986,1490289304,"201051344000988","219011344069620",20.26,4.50,0,334.54,357.98,24.7,21.9,0.190,589680.1,589680.1,31632,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289323,1768179.00
03/23/2017 13:15,2,1.270,ACTIVE,213.06,347.76,60.034,1490289304,"201051344001025","219011344069620",31.19,5.50,0,334.84,369.40,40.1,36.8,0.305,642518.1,642518.1,31713,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289323,1768180.00
03/23/2017 13:15,2,1.180,ACTIVE,213.29,348.36,59.986,1490289304,"201051344000458","219011344069620",31.35,6.00,0,335.14,366.70,37.5,34.3,0.296,651456.5,651456.5,31222,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289325,1768181.00
03/23/2017 13:15,2,1.178,ACTIVE,213.74,350.77,59.970,1490289304,"201051344000853","219011344069620",31.49,4.50,0,336.64,366.70,37.6,34.3,0.292,651699.8,651699.8,31062,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289326,1768182.00
03/23/2017 13:15,2,1.242,ACTIVE,213.29,349.26,59.991,1490289304,"201051344000685","219011344069620",31.23,6.00,0,334.54,366.40,39.3,36.0,0.318,643578.1,643578.1,31408,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289326,1768183.00
03/23/2017 13:15,2,1.234,ACTIVE,213.51,348.96,59.996,1490289304,"201051344000917","219011344069620",31.33,6.70,0,333.63,367.00,39.2,35.9,0.314,640293.8,640293.8,31391,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289327,1768184.00
03/23/2017 13:15,2,1.229,ACTIVE,213.06,348.96,59.981,1490289304,"201051344001145","219011344069620",31.43,5.00,0,335.44,367.30,39.2,35.9,0.305,648110.9,648110.9,31238,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289328,1768185.00
03/23/2017 13:15,2,1.264,ACTIVE,213.29,349.26,60.028,1490289304,"201051344000651","219011344069620",31.35,5.00,0,334.84,368.20,40.1,36.8,0.305,636695.4,636695.4,31599,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289329,1768186.00
03/23/2017 13:15,2,1.066,ACTIVE,212.38,343.25,59.986,1490289304,"274151322000088","219011344069620",30.45,8.00,0,335.14,356.48,32.9,29.8,0.208,860732.4,860732.4,31118,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289330,1768187.00
03/23/2017 13:15,2,0.758,ACTIVE,213.29,428.61,59.965,1490289304,"274151322000068","219011344069620",40.47,10.30,0,333.93,458.07,30.9,27.9,0.190,740855.8,740855.8,32070,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289331,1768188.00
03/23/2017 13:15,2,1.248,ACTIVE,212.83,347.76,60.018,1490289304,"201051344001135","219011344069620",31.29,5.50,0,333.93,367.90,39.5,36.2,0.314,632615.5,632615.5,31616,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289332,1768189.00
03/23/2017 13:15,2,1.195,ACTIVE,213.06,348.66,59.944,1490289304,"201051344000594","219011344069620",31.41,5.00,0,334.54,367.90,38.0,34.8,0.296,653131.9,653131.9,31469,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289333,1768190.00
03/23/2017 13:15,2,1.254,ACTIVE,213.06,347.76,59.991,1490289304,"201051344001203","219011344069620",31.21,5.50,0,335.44,370.00,39.6,36.3,0.318,641054.6,641054.6,31669,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289334,1768191.00
03/23/2017 13:15,2,1.094,ACTIVE,212.61,346.56,59.991,1490289304,"274151322000054","219011344069620",30.61,8.50,0,334.84,357.38,33.9,30.8,0.225,879188.3,879188.3,31016,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289335,1768192.00
03/23/2017 13:15,2,1.176,ACTIVE,213.51,348.36,59.965,1490289304,"201051344000867","219011344069620",31.39,6.00,0,335.44,365.49,37.4,34.2,0.278,638328.7,638328.7,31628,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289335,1768193.00
03/23/2017 13:15,2,1.262,ACTIVE,213.06,352.27,59.991,1490289304,"201051344001093","219011344069620",31.73,6.70,0,334.54,368.20,40.6,37.2,0.301,639944.2,639944.2,31486,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289336,1768194.00
03/23/2017 13:15,2,1.117,ACTIVE,213.51,349.26,59.981,1490289304,"201051344000900","219011344069620",31.53,4.50,0,334.54,366.70,35.6,32.5,0.278,659509.6,659509.6,30978,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289337,1768195.00
03/23/2017 13:15,2,1.178,ACTIVE,213.74,348.96,59.986,1490289304,"201051344000648","219011344069620",31.41,3.30,0,335.74,365.80,37.5,34.3,0.287,649130.8,649130.8,31046,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289338,1768196.00
03/23/2017 13:15,2,1.180,ACTIVE,213.51,350.17,60.002,1490289304,"201051344000569","219011344069620",31.61,5.00,0,336.04,367.30,37.8,34.5,0.296,661599.7,661599.7,30959,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289339,1768197.00
03/23/2017 13:15,2,1.164,ACTIVE,213.29,348.66,59.970,1490289304,"201051344000983","219011344069620",31.49,5.00,0,335.14,368.50,37.1,33.9,0.301,652386.5,652386.5,31154,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289340,1768198.00
03/23/2017 13:15,2,1.178,ACTIVE,213.51,348.96,59.975,1490289304,"201051344001158","219011344069620",31.17,3.70,0,334.24,364.29,37.2,34.0,0.296,638383.5,638383.5,31506,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289341,1768199.00
03/23/2017 13:15,2,1.168,ACTIVE,213.96,349.86,59.970,1490289304,"201051344000576","219011344069620",31.59,4.50,0,336.04,366.10,37.4,34.2,0.287,652336.9,652336.9,31030,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289342,1768200.00
03/23/2017 13:15,2,1.094,ACTIVE,212.83,346.26,60.002,1490289304,"274151322000087","219011344069620",30.49,11.00,0,335.14,357.38,33.8,30.7,0.212,850850.2,850850.2,31383,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490289343,1768201.00
03/23/2017 13:30,2,1.484,ACTIVE,214.19,353.47,60.002,1490290203,"201051344000645","219011344069620",31.27,5.50,0,336.64,371.81,47.0,43.4,0.376,651468.0,651468.0,31068,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290205,1768202.00
03/23/2017 13:30,2,1.406,ACTIVE,213.06,351.07,60.007,1490290203,"274151322000085","219011344069620",30.43,7.70,0,336.04,361.89,43.4,40.0,0.283,876763.7,876763.7,31076,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290206,1768203.00
03/23/2017 13:30,2,1.488,ACTIVE,214.19,354.07,60.012,1490290203,"201051344000633","219011344069620",31.57,5.00,0,334.84,373.91,47.6,44.0,0.384,637895.7,637895.7,31605,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290206,1768204.00
03/23/2017 13:30,2,1.504,ACTIVE,213.96,352.87,59.944,1490290203,"201051344000469","219011344069620",31.51,4.50,0,335.14,375.11,48.1,44.5,0.389,640523.3,640523.3,31565,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290207,1768205.00
03/23/2017 13:30,2,1.602,ACTIVE,213.29,352.87,60.039,1490290203,"201051344000646","219011344069620",31.35,6.30,0,333.33,375.11,50.8,47.1,0.420,634348.8,634348.8,31469,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290208,1768206.00
03/23/2017 13:30,2,1.436,ACTIVE,212.83,350.17,60.012,1490290203,"274151322000052","219011344069620",31.09,8.50,0,335.14,362.79,45.2,41.7,0.301,907526.1,907526.1,30844,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290209,1768207.00
03/23/2017 13:30,2,1.623,ACTIVE,213.74,354.37,59.996,1490290203,"201051344000585","219011344069620",31.69,6.70,0,333.63,374.81,52.1,48.3,0.411,644888.6,644888.6,31629,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290210,1768208.00
03/23/2017 13:30,2,1.594,ACTIVE,213.29,352.27,60.002,1490290203,"201051344001230","219011344069620",31.51,6.30,0,333.93,375.71,50.9,47.2,0.407,638659.7,638659.7,31344,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290211,1768209.00
03/23/2017 13:30,2,1.611,ACTIVE,213.96,353.77,60.034,1490290203,"201051344000582","219011344069620",31.25,6.00,0,334.54,374.21,51.0,47.3,0.398,628701.9,628701.9,31543,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290212,1768210.00
03/23/2017 13:30,2,1.641,ACTIVE,213.06,352.57,59.954,1490290203,"201051344000955","219011344069620",31.19,6.70,0,334.24,376.01,51.9,48.1,0.424,646666.8,646666.8,31432,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290213,1768211.00
03/23/2017 13:30,2,0.926,ACTIVE,212.83,442.14,60.018,1490290203,"274151322000094","219011344069620",41.87,10.00,0,334.54,460.17,39.5,36.2,0.261,740395.2,740395.2,32146,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290214,1768212.00
03/23/2017 13:30,2,1.500,ACTIVE,213.74,355.28,59.991,1490290203,"201051344000579","219011344069620",31.97,6.00,0,336.34,376.92,48.6,45.0,0.384,658018.5,658018.5,31396,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290215,1768213.00
03/23/2017 13:30,2,1.650,ACTIVE,213.06,352.27,60.002,1490290203,"201051344000890","219011344069620",31.41,6.70,0,333.63,377.52,52.5,48.8,0.411,640463.2,640463.2,31552,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290215,1768214.00
03/23/2017 13:30,2,1.621,ACTIVE,213.51,354.97,60.007,1490290203,"201051344000438","219011344069620",31.75,6.30,0,334.24,378.42,52.1,48.4,0.415,643370.7,643370.7,31524,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290216,1768215.00
03/23/2017 13:30,2,1.666,ACTIVE,213.51,348.36,59.938,1490290203,"201051344000417","219011344069620",20.30,6.30,0,333.93,361.59,34.3,31.2,0.270,614652.5,614652.5,31832,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290217,1768216.00
03/23/2017 13:30,2,1.422,ACTIVE,212.38,347.16,59.965,1490290203,"274151322000083","219011344069620",30.93,7.70,0,335.74,362.79,44.5,41.1,0.301,898508.1,898508.1,30900,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290218,1768217.00
03/23/2017 13:30,2,1.494,ACTIVE,213.74,357.08,59.996,1490290203,"274151322000076","219011344069620",31.81,8.00,0,336.64,367.90,48.1,44.5,0.336,957264.7,957264.7,31010,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290219,1768218.00
03/23/2017 13:30,2,1.510,ACTIVE,213.51,351.97,60.018,1490290203,"201051344000868","219011344069620",31.11,5.00,0,334.54,371.51,47.6,44.0,0.376,639241.9,639241.9,31596,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290220,1768219.00
03/23/2017 13:30,2,1.502,ACTIVE,212.83,354.37,59.991,1490290203,"274151322000095","219011344069620",31.17,8.00,0,335.14,364.89,47.5,43.9,0.309,948152.7,948152.7,31130,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290221,1768220.00
03/23/2017 13:30,2,1.518,ACTIVE,213.74,350.47,60.002,1490290203,"201051344000988","219011344069620",20.56,5.00,0,334.84,362.79,31.6,28.6,0.252,589686.4,589686.4,31633,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290222,1768221.00
03/23/2017 13:30,2,1.641,ACTIVE,213.51,352.57,60.023,1490290203,"201051344001025","219011344069620",31.47,6.00,0,334.24,376.31,52.4,48.6,0.420,642528.7,642528.7,31714,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290223,1768222.00
03/23/2017 13:30,2,1.502,ACTIVE,213.74,351.97,59.965,1490290203,"201051344000458","219011344069620",31.21,6.70,0,336.04,372.71,47.5,44.0,0.393,651466.4,651466.4,31223,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290224,1768223.00
03/23/2017 13:30,2,1.508,ACTIVE,214.41,353.77,60.018,1490290203,"201051344000853","219011344069620",31.25,5.00,0,337.54,375.11,47.7,44.1,0.380,651709.6,651709.6,31063,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290225,1768224.00
03/23/2017 13:30,2,1.623,ACTIVE,213.51,353.17,60.002,1490290203,"201051344000685","219011344069620",31.11,6.70,0,333.93,375.71,51.2,47.5,0.429,643588.5,643588.5,31409,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290226,1768225.00
03/23/2017 13:30,2,1.623,ACTIVE,213.51,353.17,59.938,1490290203,"201051344000917","219011344069620",31.07,7.00,0,334.54,375.71,51.1,47.4,0.415,640304.2,640304.2,31392,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290226,1768226.00
03/23/2017 13:30,2,1.600,ACTIVE,213.29,353.17,60.002,1490290203,"201051344001145","219011344069620",31.59,5.50,0,335.14,375.41,51.2,47.5,0.411,648121.4,648121.4,31239,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290227,1768227.00
03/23/2017 13:30,2,1.639,ACTIVE,213.51,352.87,59.954,1490290203,"201051344000651","219011344069620",31.45,5.50,0,334.84,374.51,52.2,48.5,0.420,636706.1,636706.1,31600,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290228,1768228.00
03/23/2017 13:30,2,1.396,ACTIVE,212.38,345.66,59.991,1490290203,"274151322000088","219011344069620",30.28,8.50,0,334.54,361.89,42.8,39.4,0.287,860741.1,860741.1,31119,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290229,1768229.00
03/23/2017 13:30,2,0.965,ACTIVE,213.29,442.14,59.996,1490290203,"274151322000068","219011344069620",41.07,11.00,0,335.14,461.08,39.9,36.6,0.256,740863.9,740863.9,32071,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290230,1768230.00
03/23/2017 13:30,2,1.625,ACTIVE,213.06,351.37,59.991,1490290203,"201051344001135","219011344069620",31.19,6.30,0,333.93,376.01,51.4,47.6,0.420,632626.0,632626.0,31617,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290231,1768231.00
03/23/2017 13:30,2,1.520,ACTIVE,213.06,352.57,60.002,1490290203,"201051344000594","219011344069620",31.47,5.50,0,333.93,376.01,48.4,44.8,0.376,653142.0,653142.0,31470,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290232,1768232.00
03/23/2017 13:30,2,1.619,ACTIVE,213.51,352.87,60.023,1490290203,"201051344001203","219011344069620",31.55,6.30,0,334.54,376.92,51.8,48.0,0.429,641065.1,641065.1,31670,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290233,1768233.00
03/23/2017 13:30,2,1.398,ACTIVE,212.38,353.77,59.996,1490290203,"274151322000054","219011344069620",30.87,9.30,0,335.14,362.79,43.7,40.3,0.292,879197.3,879197.3,31017,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290234,1768234.00
03/23/2017 13:30,2,1.504,ACTIVE,213.51,352.27,59.991,1490290203,"201051344000867","219011344069620",31.23,6.30,0,334.84,372.71,47.6,44.0,0.376,638338.5,638338.5,31629,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290235,1768235.00
03/23/2017 13:30,2,1.639,ACTIVE,213.51,354.07,59.996,1490290203,"201051344001093","219011344069620",31.65,7.00,0,334.54,375.71,52.5,48.8,0.407,639955.0,639955.0,31487,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290235,1768236.00
03/23/2017 13:30,2,1.451,ACTIVE,213.51,352.27,60.007,1490290203,"201051344000900","219011344069620",31.29,5.00,0,335.44,373.31,46.0,42.5,0.384,659519.1,659519.1,30979,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290236,1768237.00
03/23/2017 13:30,2,1.494,ACTIVE,213.74,351.67,59.975,1490290203,"201051344000648","219011344069620",31.35,4.00,0,336.04,372.71,47.5,43.9,0.371,649140.6,649140.6,31047,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290237,1768238.00
03/23/2017 13:30,2,1.498,ACTIVE,213.51,352.57,59.981,1490290203,"201051344000569","219011344069620",31.63,6.00,0,335.44,374.51,48.0,44.4,0.384,661609.6,661609.6,30960,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290238,1768239.00
03/23/2017 13:30,2,1.482,ACTIVE,213.74,352.57,60.007,1490290203,"201051344000983","219011344069620",31.49,5.50,0,335.14,373.91,47.3,43.7,0.384,652396.2,652396.2,31155,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290239,1768240.00
03/23/2017 13:30,2,1.498,ACTIVE,213.74,352.57,60.018,1490290203,"201051344001158","219011344069620",31.33,4.00,0,334.54,371.81,47.6,44.0,0.398,638393.3,638393.3,31507,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290240,1768241.00
03/23/2017 13:30,2,1.500,ACTIVE,214.19,354.07,60.007,1490290203,"201051344000576","219011344069620",31.25,5.00,0,335.44,372.71,47.5,43.9,0.376,652346.7,652346.7,31031,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290241,1768242.00
03/23/2017 13:30,2,1.400,ACTIVE,212.61,344.45,60.002,1490290203,"274151322000087","219011344069620",30.85,11.30,0,335.44,362.19,43.7,40.3,0.278,850859.1,850859.1,31384,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490290242,1768243.00
03/23/2017 13:45,2,1.463,ACTIVE,214.19,352.27,60.018,1490291103,"201051344000645","219011344069620",31.09,6.00,0,336.64,384.73,46.1,42.6,0.362,651479.7,651479.7,31069,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291105,1768244.00
03/23/2017 13:45,2,1.361,ACTIVE,212.61,353.47,59.975,1490291103,"274151322000085","219011344069620",30.45,8.50,0,335.74,368.20,42.0,38.6,0.278,876774.4,876774.4,31077,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291106,1768245.00
