ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 13:45,2,1.449,ACTIVE,213.96,353.17,59.970,1490291103,"201051344000633","219011344069620",31.61,5.50,0,336.94,386.23,46.4,42.9,0.376,637907.6,637907.6,31606,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291107,1768246.00
03/23/2017 13:45,2,1.451,ACTIVE,213.74,353.47,60.018,1490291103,"201051344000469","219011344069620",31.75,5.00,0,334.84,384.73,46.7,43.1,0.376,640535.2,640535.2,31566,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291108,1768247.00
03/23/2017 13:45,2,1.521,ACTIVE,212.83,351.97,59.970,1490291103,"201051344000646","219011344069620",31.19,7.00,0,334.24,383.23,48.1,44.5,0.393,634361.3,634361.3,31470,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291109,1768248.00
03/23/2017 13:45,2,1.396,ACTIVE,212.38,345.36,59.981,1490291103,"274151322000052","219011344069620",30.81,9.70,0,335.74,369.10,43.6,40.2,0.287,907537.2,907537.2,30845,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291110,1768249.00
03/23/2017 13:45,2,1.545,ACTIVE,213.51,352.57,59.975,1490291103,"201051344000585","219011344069620",31.41,7.00,0,336.04,383.53,49.2,45.6,0.393,644901.4,644901.4,31630,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291110,1768250.00
03/23/2017 13:45,2,1.504,ACTIVE,212.83,350.47,59.981,1490291103,"201051344001230","219011344069620",31.33,6.70,0,333.93,385.93,47.8,44.2,0.384,638672.2,638672.2,31345,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291111,1768251.00
03/23/2017 13:45,2,1.525,ACTIVE,214.19,353.77,59.975,1490291103,"201051344000582","219011344069620",31.01,6.30,0,335.74,386.53,48.0,44.4,0.376,628714.4,628714.4,31544,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291112,1768252.00
03/23/2017 13:45,2,1.533,ACTIVE,213.06,351.07,59.975,1490291103,"201051344000955","219011344069620",31.37,7.00,0,334.54,384.73,48.8,45.1,0.389,646679.6,646679.6,31433,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291113,1768253.00
03/23/2017 13:45,2,0.906,ACTIVE,212.83,436.73,59.981,1490291103,"274151322000094","219011344069620",41.33,10.30,0,336.34,466.79,38.1,34.8,0.247,740404.9,740404.9,32147,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291114,1768254.00
03/23/2017 13:45,2,1.441,ACTIVE,213.96,355.28,59.981,1490291103,"201051344000579","219011344069620",32.05,6.00,0,338.14,386.23,46.8,43.2,0.371,658030.5,658030.5,31397,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291115,1768255.00
03/23/2017 13:45,2,1.549,ACTIVE,213.29,351.37,59.986,1490291103,"201051344000890","219011344069620",31.37,7.00,0,334.54,384.73,49.3,45.6,0.384,640476.1,640476.1,31553,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291116,1768256.00
03/23/2017 13:45,2,1.518,ACTIVE,213.74,353.47,59.991,1490291103,"201051344000438","219011344069620",31.71,6.70,0,336.64,387.14,48.8,45.1,0.384,643383.5,643383.5,31525,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291117,1768257.00
03/23/2017 13:45,2,1.559,ACTIVE,213.29,347.76,59.981,1490291103,"201051344000417","219011344069620",20.34,6.70,0,334.84,368.80,32.1,29.0,0.252,614660.8,614660.8,31833,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291118,1768258.00
03/23/2017 13:45,2,1.352,ACTIVE,212.38,343.55,59.981,1490291103,"274151322000083","219011344069620",31.09,8.50,0,335.44,369.10,42.6,39.2,0.287,898519.1,898519.1,30901,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291119,1768259.00
03/23/2017 13:45,2,1.438,ACTIVE,213.29,352.87,59.986,1490291103,"274151322000076","219011344069620",31.55,9.30,0,337.54,374.81,45.9,42.4,0.314,957276.6,957276.6,31011,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291120,1768260.00
03/23/2017 13:45,2,1.445,ACTIVE,213.29,351.67,59.986,1490291103,"201051344000868","219011344069620",31.15,5.50,0,334.54,379.92,45.6,42.1,0.362,639253.7,639253.7,31597,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291121,1768261.00
03/23/2017 13:45,2,1.426,ACTIVE,212.16,352.27,59.975,1490291103,"274151322000095","219011344069620",31.25,8.50,0,335.74,372.71,45.1,41.6,0.296,948164.5,948164.5,31131,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291122,1768262.00
03/23/2017 13:45,2,1.471,ACTIVE,213.74,349.56,59.986,1490291103,"201051344000988","219011344069620",20.24,5.50,0,336.34,373.01,30.1,27.2,0.239,589694.0,589694.0,31634,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291123,1768263.00
03/23/2017 13:45,2,1.535,ACTIVE,213.29,351.97,60.012,1490291103,"201051344001025","219011344069620",31.13,6.70,0,335.44,384.13,48.5,44.9,0.380,642541.6,642541.6,31715,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291124,1768264.00
03/23/2017 13:45,2,1.443,ACTIVE,213.51,350.77,59.975,1490291103,"201051344000458","219011344069620",31.13,7.00,0,335.14,383.53,45.5,42.0,0.376,651478.1,651478.1,31224,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291124,1768265.00
03/23/2017 13:45,2,1.424,ACTIVE,214.41,352.87,59.981,1490291103,"201051344000853","219011344069620",31.63,5.50,0,337.24,384.43,45.6,42.1,0.362,651721.5,651721.5,31064,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291125,1768266.00
03/23/2017 13:45,2,1.500,ACTIVE,213.51,351.67,59.981,1490291103,"201051344000685","219011344069620",31.21,7.00,0,335.14,383.83,47.5,43.9,0.389,643601.1,643601.1,31410,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291126,1768267.00
03/23/2017 13:45,2,1.488,ACTIVE,213.51,352.57,59.949,1490291103,"201051344000917","219011344069620",31.27,7.70,0,334.24,384.13,47.1,43.5,0.384,640316.7,640316.7,31393,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291127,1768268.00
03/23/2017 13:45,2,1.479,ACTIVE,213.29,352.27,59.986,1490291103,"201051344001145","219011344069620",31.41,6.30,0,335.44,383.83,47.0,43.5,0.376,648133.9,648133.9,31240,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291128,1768269.00
03/23/2017 13:45,2,1.516,ACTIVE,213.51,351.67,60.002,1490291103,"201051344000651","219011344069620",31.31,6.30,0,334.84,385.33,48.1,44.5,0.384,636718.9,636718.9,31601,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291129,1768270.00
03/23/2017 13:45,2,1.303,ACTIVE,212.38,353.17,60.002,1490291103,"274151322000088","219011344069620",30.55,9.30,0,335.14,368.20,40.3,37.0,0.261,860751.6,860751.6,31120,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291130,1768271.00
03/23/2017 13:45,2,0.910,ACTIVE,213.51,435.53,59.981,1490291103,"274151322000068","219011344069620",40.89,12.00,0,336.94,477.01,37.9,34.7,0.247,740873.7,740873.7,32072,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291131,1768272.00
03/23/2017 13:45,2,1.480,ACTIVE,213.29,351.07,59.933,1490291103,"201051344001135","219011344069620",31.43,7.00,0,335.44,385.03,47.1,43.6,0.376,632638.6,632638.6,31618,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291132,1768273.00
03/23/2017 13:45,2,1.441,ACTIVE,213.06,351.07,59.986,1490291103,"201051344000594","219011344069620",31.31,6.00,0,333.93,382.93,45.7,42.2,0.358,653153.9,653153.9,31471,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291133,1768274.00
03/23/2017 13:45,2,1.504,ACTIVE,213.51,351.67,59.986,1490291103,"201051344001203","219011344069620",31.03,6.70,0,335.74,385.93,47.3,43.7,0.384,641077.8,641077.8,31671,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291133,1768275.00
03/23/2017 13:45,2,1.320,ACTIVE,212.16,346.86,59.975,1490291103,"274151322000054","219011344069620",30.59,10.00,0,335.14,368.50,40.9,37.6,0.270,879208.0,879208.0,31018,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291134,1768276.00
03/23/2017 13:45,2,1.410,ACTIVE,213.74,350.47,59.965,1490291103,"201051344000867","219011344069620",31.33,6.70,0,335.14,382.33,44.8,41.3,0.354,638350.3,638350.3,31630,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291135,1768277.00
03/23/2017 13:45,2,1.514,ACTIVE,213.29,351.97,59.991,1490291103,"201051344001093","219011344069620",31.13,7.30,0,336.04,385.03,47.8,44.2,0.362,639967.8,639967.8,31488,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291136,1768278.00
03/23/2017 13:45,2,1.361,ACTIVE,213.51,351.67,60.002,1490291103,"201051344000900","219011344069620",31.31,5.50,0,336.04,383.83,43.2,39.8,0.354,659530.5,659530.5,30980,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291137,1768279.00
03/23/2017 13:45,2,1.395,ACTIVE,213.74,351.37,60.012,1490291103,"201051344000648","219011344069620",31.61,4.00,0,335.74,384.43,44.7,41.2,0.345,649152.3,649152.3,31048,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291138,1768280.00
03/23/2017 13:45,2,1.414,ACTIVE,213.74,351.67,59.986,1490291103,"201051344000569","219011344069620",31.47,6.30,0,335.74,384.13,45.1,41.6,0.358,661621.4,661621.4,30961,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291139,1768281.00
03/23/2017 13:45,2,1.369,ACTIVE,213.74,354.37,60.039,1490291103,"201051344000983","219011344069620",31.87,6.30,0,335.14,383.23,44.2,40.8,0.371,652407.9,652407.9,31156,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291140,1768282.00
03/23/2017 13:45,2,1.402,ACTIVE,213.96,351.37,59.991,1490291103,"201051344001158","219011344069620",31.21,5.00,0,335.74,385.33,44.3,40.8,0.367,638405.0,638405.0,31508,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291141,1768283.00
03/23/2017 13:45,2,1.393,ACTIVE,214.19,351.97,59.986,1490291103,"201051344000576","219011344069620",31.41,5.00,0,337.24,384.73,44.3,40.8,0.349,652358.4,652358.4,31032,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291142,1768284.00
03/23/2017 13:45,2,1.301,ACTIVE,212.61,352.87,59.986,1490291103,"274151322000087","219011344069620",30.63,12.30,0,334.84,368.50,40.5,37.1,0.256,850869.8,850869.8,31385,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490291143,1768285.00
03/23/2017 14:00,2,1.885,ACTIVE,214.87,357.68,59.959,1490292003,"201051344000645","219011344069620",31.21,6.30,0,336.64,384.13,59.6,55.6,0.477,651490.4,651490.4,31070,0,0,0,L,1122011218,0,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292004,1768286.00
03/23/2017 14:00,2,1.795,ACTIVE,213.51,354.67,59.981,1490292003,"274151322000085","219011344069620",30.32,9.00,0,335.74,368.20,55.1,51.3,0.371,876784.1,876784.1,31078,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292005,1768287.00
03/23/2017 14:00,2,1.869,ACTIVE,214.64,359.18,59.981,1490292003,"201051344000633","219011344069620",31.73,6.00,0,335.44,384.13,60.1,56.1,0.495,637918.4,637918.4,31607,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292006,1768288.00
03/23/2017 14:00,2,1.871,ACTIVE,214.64,358.28,59.991,1490292003,"201051344000469","219011344069620",31.89,5.00,0,335.74,383.53,60.5,56.4,0.499,640546.1,640546.1,31567,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292007,1768289.00
03/23/2017 14:00,2,2.004,ACTIVE,213.51,357.38,59.959,1490292003,"201051344000646","219011344069620",31.55,7.30,0,334.24,382.33,64.0,59.9,0.526,634372.7,634372.7,31471,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292008,1768290.00
03/23/2017 14:00,2,1.824,ACTIVE,212.83,357.98,59.981,1490292003,"274151322000052","219011344069620",31.03,10.00,0,333.93,368.80,57.3,53.3,0.389,907547.4,907547.4,30846,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292009,1768291.00
03/23/2017 14:00,2,2.055,ACTIVE,213.96,357.38,60.007,1490292003,"201051344000585","219011344069620",31.61,7.30,0,335.44,384.43,65.8,61.6,0.544,644913.1,644913.1,31631,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292010,1768292.00
03/23/2017 14:00,2,2.018,ACTIVE,213.51,356.18,59.933,1490292003,"201051344001230","219011344069620",31.47,7.00,0,333.33,383.23,64.3,60.1,0.526,638683.5,638683.5,31346,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292011,1768293.00
03/23/2017 14:00,2,1.980,ACTIVE,214.41,359.78,60.028,1490292003,"201051344000582","219011344069620",31.95,7.00,0,335.14,383.53,64.1,60.0,0.508,628725.9,628725.9,31545,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292012,1768294.00
03/23/2017 14:00,2,2.031,ACTIVE,213.51,357.98,59.986,1490292003,"201051344000955","219011344069620",31.71,7.30,0,334.24,383.83,65.3,61.1,0.544,646691.2,646691.2,31434,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292013,1768295.00
03/23/2017 14:00,2,1.219,ACTIVE,213.51,438.23,59.996,1490292003,"274151322000094","219011344069620",40.75,11.00,0,337.54,467.39,50.5,46.8,0.345,740413.7,740413.7,32148,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292013,1768296.00
03/23/2017 14:00,2,1.904,ACTIVE,214.41,357.38,59.986,1490292003,"201051344000579","219011344069620",31.69,6.30,0,336.34,383.83,61.2,57.1,0.499,658041.6,658041.6,31398,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292014,1768297.00
03/23/2017 14:00,2,2.070,ACTIVE,213.29,355.88,59.996,1490292003,"201051344000890","219011344069620",31.45,7.30,0,334.84,384.13,66.0,61.8,0.530,640487.9,640487.9,31554,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292015,1768298.00
03/23/2017 14:00,2,2.035,ACTIVE,214.19,357.98,60.007,1490292003,"201051344000438","219011344069620",31.79,7.30,0,336.04,385.63,65.5,61.3,0.530,643395.2,643395.2,31526,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292016,1768299.00
03/23/2017 14:00,2,2.080,ACTIVE,213.96,351.37,60.039,1490292003,"201051344000417","219011344069620",20.40,6.70,0,334.84,368.50,43.0,39.6,0.349,614668.3,614668.3,31834,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292017,1768300.00
03/23/2017 14:00,2,1.811,ACTIVE,211.93,351.67,59.981,1490292003,"274151322000083","219011344069620",31.07,8.50,0,335.14,369.10,56.9,53.0,0.398,898529.2,898529.2,30902,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292018,1768301.00
03/23/2017 14:00,2,1.906,ACTIVE,213.29,357.68,59.986,1490292003,"274151322000076","219011344069620",31.75,10.00,0,336.04,374.81,61.3,57.2,0.429,957287.5,957287.5,31012,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292019,1768302.00
03/23/2017 14:00,2,1.900,ACTIVE,213.74,355.88,59.991,1490292003,"201051344000868","219011344069620",31.23,6.00,0,334.84,380.22,60.1,56.1,0.491,639264.5,639264.5,31598,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292020,1768303.00
03/23/2017 14:00,2,1.900,ACTIVE,212.83,350.47,59.986,1490292003,"274151322000095","219011344069620",31.53,9.30,0,334.84,372.41,60.7,56.7,0.407,948175.3,948175.3,31132,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292021,1768304.00
03/23/2017 14:00,2,1.918,ACTIVE,214.64,352.87,59.996,1490292003,"201051344000988","219011344069620",20.59,5.50,0,335.44,372.11,40.0,36.7,0.318,589701.1,589701.1,31635,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292022,1768305.00
03/23/2017 14:00,2,2.029,ACTIVE,213.74,359.78,60.018,1490292003,"201051344001025","219011344069620",31.95,7.00,0,334.84,385.03,65.7,61.5,0.526,642553.3,642553.3,31716,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292023,1768306.00
03/23/2017 14:00,2,1.885,ACTIVE,214.41,356.18,59.981,1490292003,"201051344000458","219011344069620",31.41,7.30,0,335.44,383.83,60.0,55.9,0.499,651489.0,651489.0,31225,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292023,1768307.00
03/23/2017 14:00,2,1.904,ACTIVE,215.09,358.88,59.954,1490292003,"201051344000853","219011344069620",31.23,6.00,0,337.24,385.33,60.3,56.2,0.508,651732.4,651732.4,31065,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292024,1768308.00
03/23/2017 14:00,2,2.016,ACTIVE,213.96,357.38,59.996,1490292003,"201051344000685","219011344069620",31.63,7.30,0,334.54,383.23,64.6,60.4,0.539,643612.7,643612.7,31411,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292025,1768309.00
03/23/2017 14:00,2,2.006,ACTIVE,214.19,357.98,59.986,1490292003,"201051344000917","219011344069620",31.69,8.00,0,334.84,383.23,64.4,60.2,0.530,640328.2,640328.2,31394,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292026,1768310.00
03/23/2017 14:00,2,2.000,ACTIVE,213.74,357.38,59.981,1490292003,"201051344001145","219011344069620",31.79,6.70,0,336.04,384.73,64.4,60.2,0.521,648145.4,648145.4,31241,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292027,1768311.00
03/23/2017 14:00,2,2.066,ACTIVE,213.96,357.98,59.986,1490292003,"201051344000651","219011344069620",31.33,6.70,0,336.34,383.83,65.5,61.3,0.526,636730.6,636730.6,31602,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292028,1768312.00
03/23/2017 14:00,2,1.762,ACTIVE,213.06,347.16,59.996,1490292003,"274151322000088","219011344069620",30.63,9.70,0,333.93,368.50,54.7,50.8,0.367,860761.3,860761.3,31121,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292029,1768313.00
03/23/2017 14:00,2,1.209,ACTIVE,213.74,450.86,59.981,1490292003,"274151322000068","219011344069620",41.55,12.30,0,338.14,473.10,51.0,47.3,0.327,740882.7,740882.7,32073,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292030,1768314.00
03/23/2017 14:00,2,2.020,ACTIVE,213.51,355.88,60.002,1490292003,"201051344001135","219011344069620",31.53,7.30,0,334.84,383.53,64.5,60.3,0.530,632650.1,632650.1,31619,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292031,1768315.00
03/23/2017 14:00,2,1.896,ACTIVE,213.74,357.38,59.986,1490292003,"201051344000594","219011344069620",31.67,6.30,0,333.93,384.13,60.9,56.9,0.482,653165.0,653165.0,31472,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292032,1768316.00
03/23/2017 14:00,2,2.045,ACTIVE,213.96,356.48,59.991,1490292003,"201051344001203","219011344069620",31.45,6.70,0,335.14,384.13,65.2,61.0,0.535,641089.4,641089.4,31672,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292033,1768317.00
03/23/2017 14:00,2,1.775,ACTIVE,213.29,357.38,60.002,1490292003,"274151322000054","219011344069620",30.83,10.70,0,334.84,369.10,55.4,51.6,0.376,879217.9,879217.9,31019,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292034,1768318.00
03/23/2017 14:00,2,1.885,ACTIVE,214.41,356.18,59.996,1490292003,"201051344000867","219011344069620",31.47,6.70,0,334.24,380.52,60.1,56.1,0.477,638361.1,638361.1,31631,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292035,1768319.00
03/23/2017 14:00,2,2.041,ACTIVE,213.51,357.08,59.944,1490292003,"201051344001093","219011344069620",31.65,7.70,0,334.84,384.13,65.5,61.3,0.517,639979.6,639979.6,31489,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292036,1768320.00
03/23/2017 14:00,2,1.836,ACTIVE,214.19,357.68,59.981,1490292003,"201051344000900","219011344069620",31.41,6.00,0,335.14,383.83,58.4,54.4,0.477,659541.0,659541.0,30981,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292037,1768321.00
03/23/2017 14:00,2,1.883,ACTIVE,214.41,356.48,59.981,1490292003,"201051344000648","219011344069620",31.17,4.50,0,336.64,383.53,59.5,55.5,0.477,649163.1,649163.1,31049,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292038,1768322.00
03/23/2017 14:00,2,1.875,ACTIVE,214.41,357.08,59.986,1490292003,"201051344000569","219011344069620",31.65,6.70,0,335.44,384.13,60.1,56.1,0.491,661632.4,661632.4,30962,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292038,1768323.00
03/23/2017 14:00,2,1.873,ACTIVE,214.64,356.48,60.018,1490292003,"201051344000983","219011344069620",31.29,6.30,0,336.34,382.03,59.4,55.4,0.495,652418.7,652418.7,31157,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292039,1768324.00
03/23/2017 14:00,2,1.871,ACTIVE,214.87,357.68,60.018,1490292003,"201051344001158","219011344069620",31.53,5.50,0,335.14,384.73,59.8,55.8,0.499,638415.9,638415.9,31509,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292040,1768325.00
03/23/2017 14:00,2,1.869,ACTIVE,214.87,357.38,59.981,1490292003,"201051344000576","219011344069620",31.37,5.50,0,336.04,385.33,59.4,55.4,0.473,652369.2,652369.2,31033,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292041,1768326.00
03/23/2017 14:00,2,1.781,ACTIVE,213.29,348.06,59.975,1490292003,"274151322000087","219011344069620",30.69,13.00,0,334.84,368.80,55.4,51.6,0.367,850879.7,850879.7,31386,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292042,1768327.00
03/23/2017 14:15,2,1.490,ACTIVE,214.19,352.57,59.959,1490292904,"201051344000645","219011344069620",31.31,6.30,0,337.54,390.44,47.3,43.7,0.376,651503.7,651503.7,31071,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292905,1768328.00
03/23/2017 14:15,2,1.412,ACTIVE,212.16,350.47,59.949,1490292904,"274151322000085","219011344069620",30.30,9.30,0,335.44,372.11,43.4,39.9,0.283,876796.4,876796.4,31079,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292906,1768329.00
03/23/2017 14:15,2,1.504,ACTIVE,213.96,353.77,59.959,1490292904,"201051344000633","219011344069620",31.25,6.30,0,335.74,391.94,47.7,44.1,0.380,637931.8,637931.8,31608,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292907,1768330.00
03/23/2017 14:15,2,1.508,ACTIVE,213.96,352.27,59.907,1490292904,"201051344000469","219011344069620",31.49,6.00,0,337.24,392.25,48.1,44.5,0.384,640559.6,640559.6,31568,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292908,1768331.00
03/23/2017 14:15,2,1.570,ACTIVE,213.06,352.27,59.954,1490292904,"201051344000646","219011344069620",30.93,7.70,0,336.04,388.34,49.2,45.6,0.402,634386.7,634386.7,31472,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292909,1768332.00
03/23/2017 14:15,2,1.439,ACTIVE,211.70,344.15,59.949,1490292904,"274151322000052","219011344069620",30.87,10.30,0,334.54,372.41,45.0,41.5,0.309,907560.2,907560.2,30847,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292910,1768333.00
03/23/2017 14:15,2,1.588,ACTIVE,213.51,353.17,59.954,1490292904,"201051344000585","219011344069620",31.49,7.70,0,335.74,392.25,50.6,47.0,0.411,644927.5,644927.5,31632,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292910,1768334.00
03/23/2017 14:15,2,1.547,ACTIVE,213.06,351.07,59.975,1490292904,"201051344001230","219011344069620",31.45,7.70,0,333.93,389.24,49.3,45.7,0.402,638697.6,638697.6,31347,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292911,1768335.00
03/23/2017 14:15,2,1.561,ACTIVE,214.19,353.47,59.949,1490292904,"201051344000582","219011344069620",31.27,7.00,0,336.94,393.75,49.5,45.8,0.393,628739.9,628739.9,31546,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292912,1768336.00
03/23/2017 14:15,2,1.590,ACTIVE,213.06,352.27,59.996,1490292904,"201051344000955","219011344069620",31.27,8.00,0,335.74,388.34,50.4,46.7,0.411,646705.5,646705.5,31435,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292913,1768337.00
03/23/2017 14:15,2,0.971,ACTIVE,212.38,430.12,59.959,1490292904,"274151322000094","219011344069620",40.14,11.70,0,413.59,475.80,39.3,36.0,0.270,740424.8,740424.8,32149,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292914,1768338.00
03/23/2017 14:15,2,1.520,ACTIVE,213.96,352.57,59.954,1490292904,"201051344000579","219011344069620",31.47,7.00,0,336.94,393.75,48.5,44.8,0.389,658055.2,658055.2,31399,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292915,1768339.00
03/23/2017 14:15,2,1.600,ACTIVE,212.83,351.37,59.965,1490292904,"201051344000890","219011344069620",31.37,8.00,0,335.74,390.14,50.8,47.1,0.398,640502.3,640502.3,31555,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292916,1768340.00
03/23/2017 14:15,2,1.576,ACTIVE,213.51,353.17,59.938,1490292904,"201051344000438","219011344069620",31.59,7.70,0,336.64,392.55,50.5,46.8,0.402,643409.5,643409.5,31527,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292917,1768341.00
03/23/2017 14:15,2,1.598,ACTIVE,213.51,348.36,59.949,1490292904,"201051344000417","219011344069620",20.48,7.70,0,334.84,372.71,33.1,30.0,0.256,614677.5,614677.5,31835,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292918,1768342.00
03/23/2017 14:15,2,1.430,ACTIVE,211.93,343.55,59.959,1490292904,"274151322000083","219011344069620",30.57,9.30,0,335.14,372.71,44.2,40.8,0.309,898541.8,898541.8,30903,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292919,1768343.00
03/23/2017 14:15,2,1.506,ACTIVE,212.83,350.77,59.949,1490292904,"274151322000076","219011344069620",31.33,10.00,0,336.34,379.92,47.8,44.2,0.327,957301.1,957301.1,31013,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292919,1768344.00
03/23/2017 14:15,2,1.498,ACTIVE,213.51,351.97,59.959,1490292904,"201051344000868","219011344069620",31.15,6.30,0,335.44,388.34,47.2,43.7,0.376,639277.9,639277.9,31599,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292920,1768345.00
03/23/2017 14:15,2,1.498,ACTIVE,211.70,348.06,59.944,1490292904,"274151322000095","219011344069620",31.01,10.00,0,334.84,377.22,47.0,43.5,0.309,948188.7,948188.7,31133,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292921,1768346.00
03/23/2017 14:15,2,1.525,ACTIVE,213.74,349.56,59.949,1490292904,"201051344000988","219011344069620",20.26,6.30,0,336.94,376.62,31.3,28.3,0.247,589709.8,589709.8,31636,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292922,1768347.00
03/23/2017 14:15,2,1.594,ACTIVE,213.29,351.67,59.965,1490292904,"201051344001025","219011344069620",31.25,7.30,0,336.64,390.74,50.5,46.8,0.407,642567.7,642567.7,31717,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292923,1768348.00
03/23/2017 14:15,2,1.496,ACTIVE,213.96,352.27,59.907,1490292904,"201051344000458","219011344069620",31.15,7.70,0,336.94,389.84,47.2,43.6,0.389,651502.3,651502.3,31226,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292924,1768349.00
03/23/2017 14:15,2,1.473,ACTIVE,214.64,353.47,59.949,1490292904,"201051344000853","219011344069620",31.73,6.30,0,335.44,389.54,47.4,43.8,0.371,651745.8,651745.8,31066,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292925,1768350.00
03/23/2017 14:15,2,1.555,ACTIVE,213.51,352.87,59.949,1490292904,"201051344000685","219011344069620",31.27,7.70,0,335.74,390.74,49.3,45.7,0.402,643626.7,643626.7,31412,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292926,1768351.00
03/23/2017 14:15,2,1.543,ACTIVE,213.96,353.47,59.944,1490292904,"201051344000917","219011344069620",31.47,8.50,0,336.04,392.25,49.1,45.5,0.393,640342.3,640342.3,31395,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292927,1768352.00
03/23/2017 14:15,2,1.543,ACTIVE,213.74,352.57,59.949,1490292904,"201051344001145","219011344069620",31.43,7.00,0,336.94,391.64,49.1,45.5,0.393,648159.4,648159.4,31242,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292928,1768353.00
03/23/2017 14:15,2,1.586,ACTIVE,213.74,352.87,59.901,1490292904,"201051344000651","219011344069620",31.21,7.00,0,337.24,393.45,50.2,46.5,0.398,636744.9,636744.9,31603,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292928,1768354.00
03/23/2017 14:15,2,1.367,ACTIVE,211.93,351.97,59.975,1490292904,"274151322000088","219011344069620",30.61,10.30,0,334.54,371.21,42.4,39.0,0.278,860773.4,860773.4,31122,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292929,1768355.00
03/23/2017 14:15,2,0.959,ACTIVE,213.06,435.53,59.944,1490292904,"274151322000068","219011344069620",40.91,12.30,0,412.98,480.31,39.9,36.6,0.270,740893.9,740893.9,32074,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292930,1768356.00
03/23/2017 14:15,2,1.568,ACTIVE,213.51,351.97,59.954,1490292904,"201051344001135","219011344069620",31.05,7.70,0,336.04,389.24,49.4,45.7,0.402,632664.2,632664.2,31620,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292931,1768357.00
03/23/2017 14:15,2,1.502,ACTIVE,213.06,351.67,59.986,1490292904,"201051344000594","219011344069620",31.33,6.70,0,336.04,387.44,47.7,44.1,0.371,653178.5,653178.5,31473,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292932,1768358.00
03/23/2017 14:15,2,1.572,ACTIVE,213.51,352.57,59.949,1490292904,"201051344001203","219011344069620",31.21,7.30,0,336.94,392.55,49.8,46.1,0.411,641103.6,641103.6,31673,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292933,1768359.00
03/23/2017 14:15,2,1.395,ACTIVE,211.93,349.26,59.970,1490292904,"274151322000054","219011344069620",30.45,11.00,0,334.54,372.41,43.0,39.5,0.296,879230.1,879230.1,31020,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292934,1768360.00
03/23/2017 14:15,2,1.480,ACTIVE,213.74,351.37,59.959,1490292904,"201051344000867","219011344069620",31.27,7.30,0,336.64,388.34,47.0,43.4,0.371,638374.5,638374.5,31632,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292935,1768361.00
03/23/2017 14:15,2,1.557,ACTIVE,213.74,354.67,59.954,1490292904,"201051344001093","219011344069620",31.81,8.00,0,336.04,392.25,50.2,46.5,0.389,639993.9,639993.9,31490,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292936,1768362.00
03/23/2017 14:15,2,1.420,ACTIVE,213.74,352.57,59.896,1490292904,"201051344000900","219011344069620",31.53,6.30,0,335.74,391.64,45.3,41.8,0.367,659553.9,659553.9,30982,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292937,1768363.00
03/23/2017 14:15,2,1.480,ACTIVE,213.74,351.37,59.959,1490292904,"201051344000648","219011344069620",31.17,5.00,0,336.94,390.14,46.7,43.2,0.371,649176.4,649176.4,31050,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292938,1768364.00
03/23/2017 14:15,2,1.502,ACTIVE,213.74,352.87,59.959,1490292904,"201051344000569","219011344069620",30.95,7.00,0,336.64,390.14,47.1,43.5,0.376,661645.8,661645.8,30963,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292939,1768365.00
03/23/2017 14:15,2,1.459,ACTIVE,213.96,351.97,59.965,1490292904,"201051344000983","219011344069620",31.43,6.70,0,336.94,390.74,46.5,43.0,0.380,652431.9,652431.9,31158,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292940,1768366.00
03/23/2017 14:15,2,1.473,ACTIVE,213.96,352.57,59.965,1490292904,"201051344001158","219011344069620",31.21,6.00,0,337.84,391.34,46.6,43.0,0.380,638429.1,638429.1,31510,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292940,1768367.00
03/23/2017 14:15,2,1.480,ACTIVE,214.19,353.47,59.959,1490292904,"201051344000576","219011344069620",31.01,6.30,0,336.64,390.74,46.6,43.0,0.371,652382.4,652382.4,31034,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292941,1768368.00
03/23/2017 14:15,2,1.395,ACTIVE,211.93,349.26,59.959,1490292904,"274151322000087","219011344069620",30.28,13.70,0,334.84,371.81,42.8,39.4,0.278,850891.9,850891.9,31387,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490292942,1768369.00
03/23/2017 14:30,2,1.143,ACTIVE,213.51,348.36,59.959,1490293804,"201051344000645","219011344069620",30.99,6.30,0,336.04,373.31,35.9,32.7,0.278,651512.5,651512.5,31072,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293805,1768370.00
03/23/2017 14:30,2,1.059,ACTIVE,211.48,343.85,59.938,1490293804,"274151322000085","219011344069620",30.53,9.00,0,334.24,360.69,32.8,29.7,0.212,876804.3,876804.3,31080,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293806,1768371.00
03/23/2017 14:30,2,1.148,ACTIVE,213.51,349.56,59.922,1490293804,"201051344000633","219011344069620",31.19,6.30,0,336.04,374.51,36.3,33.1,0.287,637940.7,637940.7,31609,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293807,1768372.00
03/23/2017 14:30,2,1.146,ACTIVE,213.29,348.96,59.907,1490293804,"201051344000469","219011344069620",31.59,5.50,0,333.93,373.61,36.7,33.5,0.292,640568.6,640568.6,31569,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293808,1768373.00
03/23/2017 14:30,2,1.211,ACTIVE,212.61,348.66,59.949,1490293804,"201051344000646","219011344069620",31.07,7.70,0,334.54,373.61,38.1,34.9,0.301,634396.0,634396.0,31473,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293809,1768374.00
03/23/2017 14:30,2,1.102,ACTIVE,211.25,348.36,59.959,1490293804,"274151322000052","219011344069620",30.61,10.00,0,333.63,361.29,34.1,31.0,0.234,907568.5,907568.5,30848,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293810,1768375.00
03/23/2017 14:30,2,1.230,ACTIVE,213.29,348.66,59.949,1490293804,"201051344000585","219011344069620",31.37,7.30,0,334.54,373.61,39.1,35.8,0.305,644937.0,644937.0,31633,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293811,1768376.00
03/23/2017 14:30,2,1.199,ACTIVE,212.83,347.76,60.002,1490293804,"201051344001230","219011344069620",31.19,7.30,0,334.54,372.41,37.9,34.7,0.296,638706.8,638706.8,31348,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293812,1768377.00
03/23/2017 14:30,2,1.207,ACTIVE,213.29,348.66,59.954,1490293804,"201051344000582","219011344069620",31.23,7.00,0,335.14,373.61,38.2,35.0,0.292,628749.2,628749.2,31547,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293813,1768378.00
03/23/2017 14:30,2,1.229,ACTIVE,212.61,347.76,59.896,1490293804,"201051344000955","219011344069620",31.33,7.70,0,333.63,373.01,39.0,35.7,0.309,646715.0,646715.0,31436,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293814,1768379.00
03/23/2017 14:30,2,0.723,ACTIVE,211.70,430.42,59.944,1490293804,"274151322000094","219011344069620",40.30,11.00,0,332.73,456.57,29.5,26.5,0.199,740431.9,740431.9,32150,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293814,1768380.00
03/23/2017 14:30,2,1.170,ACTIVE,213.06,347.76,59.949,1490293804,"201051344000579","219011344069620",31.45,6.70,0,336.34,373.91,37.2,34.0,0.287,658064.3,658064.3,31400,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293815,1768381.00
03/23/2017 14:30,2,1.240,ACTIVE,212.61,347.76,59.938,1490293804,"201051344000890","219011344069620",31.33,7.70,0,334.54,374.21,39.4,36.1,0.301,640511.9,640511.9,31556,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293816,1768382.00
03/23/2017 14:30,2,1.230,ACTIVE,213.06,348.96,59.938,1490293804,"201051344000438","219011344069620",31.23,7.30,0,335.74,375.41,39.0,35.7,0.301,643419.0,643419.0,31528,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293817,1768383.00
03/23/2017 14:30,2,1.238,ACTIVE,213.06,345.06,59.981,1490293804,"201051344000417","219011344069620",20.46,7.30,0,334.54,363.69,25.7,22.9,0.194,614683.6,614683.6,31836,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293818,1768384.00
03/23/2017 14:30,2,1.068,ACTIVE,211.48,347.46,59.954,1490293804,"274151322000083","219011344069620",30.81,9.00,0,334.24,361.29,33.3,30.2,0.230,898549.9,898549.9,30904,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293819,1768385.00
03/23/2017 14:30,2,1.141,ACTIVE,212.38,344.15,59.954,1490293804,"274151322000076","219011344069620",31.09,9.30,0,335.74,365.80,35.9,32.8,0.243,957309.9,957309.9,31014,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293820,1768386.00
03/23/2017 14:30,2,1.141,ACTIVE,212.83,347.46,59.944,1490293804,"201051344000868","219011344069620",31.17,6.00,0,334.84,371.21,36.1,32.9,0.283,639286.7,639286.7,31600,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293821,1768387.00
03/23/2017 14:30,2,1.127,ACTIVE,211.70,349.56,59.965,1490293804,"274151322000095","219011344069620",30.89,9.30,0,334.24,363.39,35.3,32.2,0.234,948197.4,948197.4,31134,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293822,1768388.00
03/23/2017 14:30,2,1.141,ACTIVE,213.06,346.26,59.965,1490293804,"201051344000988","219011344069620",20.54,6.30,0,336.34,365.19,23.8,21.0,0.186,589715.5,589715.5,31637,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293823,1768389.00
