ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 14:30,2,1.229,ACTIVE,213.06,347.46,59.901,1490293804,"201051344001025","219011344069620",31.21,7.00,0,334.84,373.91,38.9,35.6,0.305,642577.2,642577.2,31718,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293823,1768390.00
03/23/2017 14:30,2,1.145,ACTIVE,213.06,348.36,59.917,1490293804,"201051344000458","219011344069620",31.09,7.30,0,336.04,372.41,36.1,32.9,0.278,651511.2,651511.2,31227,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293824,1768391.00
03/23/2017 14:30,2,1.137,ACTIVE,213.96,350.17,59.965,1490293804,"201051344000853","219011344069620",31.33,6.30,0,336.94,374.81,36.1,33.0,0.283,651754.7,651754.7,31067,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293825,1768392.00
03/23/2017 14:30,2,1.211,ACTIVE,213.06,348.66,59.975,1490293804,"201051344000685","219011344069620",30.83,7.30,0,335.44,373.91,37.9,34.6,0.309,643636.0,643636.0,31413,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293826,1768393.00
03/23/2017 14:30,2,1.195,ACTIVE,213.29,348.66,59.933,1490293804,"201051344000917","219011344069620",31.21,8.00,0,335.44,373.31,37.8,34.6,0.296,640351.5,640351.5,31396,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293827,1768394.00
03/23/2017 14:30,2,1.191,ACTIVE,213.29,348.66,59.959,1490293804,"201051344001145","219011344069620",31.27,7.00,0,335.44,375.11,37.8,34.5,0.301,648168.6,648168.6,31243,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293828,1768395.00
03/23/2017 14:30,2,1.221,ACTIVE,213.29,348.96,59.986,1490293804,"201051344000651","219011344069620",31.29,6.30,0,336.04,374.21,38.7,35.4,0.301,636754.3,636754.3,31604,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293829,1768396.00
03/23/2017 14:30,2,1.043,ACTIVE,211.48,346.86,59.949,1490293804,"274151322000088","219011344069620",30.02,9.70,0,333.03,360.08,31.7,28.7,0.208,860781.1,860781.1,31123,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293830,1768397.00
03/23/2017 14:30,2,0.730,ACTIVE,212.38,428.01,59.954,1490293804,"274151322000068","219011344069620",40.33,12.00,0,333.03,462.58,29.7,26.7,0.181,740901.1,740901.1,32075,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293831,1768398.00
03/23/2017 14:30,2,1.213,ACTIVE,212.61,347.76,59.959,1490293804,"201051344001135","219011344069620",30.95,7.30,0,335.14,373.61,38.0,34.8,0.296,632673.4,632673.4,31621,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293832,1768399.00
03/23/2017 14:30,2,1.145,ACTIVE,212.61,348.66,59.954,1490293804,"201051344000594","219011344069620",31.47,6.70,0,333.63,372.41,36.5,33.3,0.278,653187.4,653187.4,31474,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293833,1768400.00
03/23/2017 14:30,2,1.213,ACTIVE,213.06,348.06,60.018,1490293804,"201051344001203","219011344069620",30.99,7.00,0,336.04,374.81,38.1,34.9,0.309,641112.9,641112.9,31674,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293834,1768401.00
03/23/2017 14:30,2,1.037,ACTIVE,211.48,345.96,59.970,1490293804,"274151322000054","219011344069620",30.73,10.30,0,333.63,360.69,32.3,29.3,0.221,879238.0,879238.0,31021,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293835,1768402.00
03/23/2017 14:30,2,1.135,ACTIVE,213.06,348.06,59.965,1490293804,"201051344000867","219011344069620",31.15,7.00,0,335.44,371.81,35.8,32.6,0.274,638383.2,638383.2,31633,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293836,1768403.00
03/23/2017 14:30,2,1.227,ACTIVE,212.83,348.96,59.965,1490293804,"201051344001093","219011344069620",31.41,7.70,0,334.24,375.11,39.0,35.8,0.292,640003.4,640003.4,31491,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293836,1768404.00
03/23/2017 14:30,2,1.092,ACTIVE,213.06,348.66,59.965,1490293804,"201051344000900","219011344069620",30.85,6.00,0,335.44,371.81,34.2,31.1,0.274,659562.3,659562.3,30983,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293837,1768405.00
03/23/2017 14:30,2,1.127,ACTIVE,213.29,348.06,59.975,1490293804,"201051344000648","219011344069620",31.35,4.50,0,336.04,372.11,35.8,32.6,0.274,649185.1,649185.1,31051,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293838,1768406.00
03/23/2017 14:30,2,1.145,ACTIVE,213.06,348.66,59.959,1490293804,"201051344000569","219011344069620",31.17,6.70,0,336.04,373.61,36.1,32.9,0.278,661654.6,661654.6,30964,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293839,1768407.00
03/23/2017 14:30,2,1.123,ACTIVE,213.29,348.36,59.970,1490293804,"201051344000983","219011344069620",31.17,6.70,0,334.84,373.01,35.5,32.3,0.278,652440.6,652440.6,31159,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293840,1768408.00
03/23/2017 14:30,2,1.137,ACTIVE,213.29,348.06,59.965,1490293804,"201051344001158","219011344069620",30.79,5.50,0,336.04,372.41,35.5,32.3,0.283,638437.8,638437.8,31511,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293841,1768409.00
03/23/2017 14:30,2,1.125,ACTIVE,213.51,349.86,60.007,1490293804,"201051344000576","219011344069620",31.17,6.00,0,336.04,373.01,35.6,32.4,0.265,652391.1,652391.1,31035,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293842,1768410.00
03/23/2017 14:30,2,1.051,ACTIVE,211.70,348.66,59.959,1490293804,"274151322000087","219011344069620",30.32,13.00,0,333.03,360.38,32.2,29.2,0.208,850899.8,850899.8,31388,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490293843,1768411.00
03/23/2017 14:45,2,1.240,ACTIVE,213.74,349.26,59.917,1490294704,"201051344000645","219011344069620",30.61,6.30,0,336.04,370.00,38.5,35.2,0.301,651521.3,651521.3,31073,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294705,1768412.00
03/23/2017 14:45,2,1.146,ACTIVE,212.16,347.46,59.965,1490294704,"274151322000085","219011344069620",30.22,9.00,0,333.33,359.48,35.1,31.9,0.230,876812.3,876812.3,31081,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294706,1768413.00
03/23/2017 14:45,2,1.223,ACTIVE,213.74,351.07,59.981,1490294704,"201051344000633","219011344069620",31.49,6.00,0,333.33,372.41,39.0,35.7,0.314,637949.6,637949.6,31610,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294707,1768414.00
03/23/2017 14:45,2,1.242,ACTIVE,213.74,350.47,60.028,1490294704,"201051344000469","219011344069620",31.21,5.50,0,334.84,371.51,39.3,36.0,0.309,640577.6,640577.6,31570,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294708,1768415.00
03/23/2017 14:45,2,1.279,ACTIVE,212.61,348.36,59.917,1490294704,"201051344000646","219011344069620",31.13,7.30,0,333.33,373.01,40.4,37.0,0.327,634405.4,634405.4,31474,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294709,1768416.00
03/23/2017 14:45,2,1.178,ACTIVE,211.70,344.45,59.949,1490294704,"274151322000052","219011344069620",30.69,9.70,0,332.73,360.08,36.6,33.4,0.247,907576.9,907576.9,30849,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294710,1768417.00
03/23/2017 14:45,2,1.303,ACTIVE,213.06,349.26,59.959,1490294704,"201051344000585","219011344069620",31.39,7.30,0,334.54,372.71,41.5,38.1,0.318,644946.7,644946.7,31634,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294711,1768418.00
03/23/2017 14:45,2,1.271,ACTIVE,212.61,347.16,59.965,1490294704,"201051344001230","219011344069620",31.21,7.30,0,332.13,372.11,40.2,36.9,0.323,638716.2,638716.2,31349,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294711,1768419.00
03/23/2017 14:45,2,1.285,ACTIVE,213.51,350.17,59.959,1490294704,"201051344000582","219011344069620",31.15,6.70,0,335.14,372.11,40.5,37.2,0.309,628758.7,628758.7,31548,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294712,1768420.00
03/23/2017 14:45,2,1.297,ACTIVE,212.61,349.26,59.922,1490294704,"201051344000955","219011344069620",31.45,7.70,0,333.93,373.01,41.3,38.0,0.327,646724.6,646724.6,31437,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294713,1768421.00
03/23/2017 14:45,2,0.785,ACTIVE,211.93,429.22,59.965,1490294704,"274151322000094","219011344069620",40.10,11.00,0,333.03,458.97,31.6,28.6,0.212,740439.1,740439.1,32151,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294714,1768422.00
03/23/2017 14:45,2,1.262,ACTIVE,213.29,349.56,60.002,1490294704,"201051344000579","219011344069620",31.27,6.30,0,334.54,372.41,39.9,36.6,0.309,658073.4,658073.4,31401,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294715,1768423.00
03/23/2017 14:45,2,1.316,ACTIVE,212.61,348.36,59.959,1490294704,"201051344000890","219011344069620",31.31,7.70,0,333.63,373.91,41.8,38.4,0.323,640521.7,640521.7,31557,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294716,1768424.00
03/23/2017 14:45,2,1.299,ACTIVE,213.06,349.26,59.944,1490294704,"201051344000438","219011344069620",31.47,7.30,0,333.93,374.51,41.5,38.1,0.318,643428.7,643428.7,31529,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294717,1768425.00
03/23/2017 14:45,2,1.330,ACTIVE,212.83,345.36,59.959,1490294704,"201051344000417","219011344069620",20.26,7.30,0,333.63,360.08,27.3,24.4,0.208,614689.8,614689.8,31837,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294718,1768426.00
03/23/2017 14:45,2,1.148,ACTIVE,211.70,345.36,59.981,1490294704,"274151322000083","219011344069620",30.89,9.30,0,333.03,359.78,35.9,32.8,0.252,898558.1,898558.1,30905,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294719,1768427.00
03/23/2017 14:45,2,1.219,ACTIVE,212.61,345.66,59.954,1490294704,"274151322000076","219011344069620",31.47,9.30,0,334.84,366.10,38.8,35.6,0.261,957318.9,957318.9,31015,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294719,1768428.00
03/23/2017 14:45,2,1.250,ACTIVE,213.06,349.26,59.959,1490294704,"201051344000868","219011344069620",30.61,6.00,0,334.54,370.90,38.8,35.5,0.305,639295.6,639295.6,31601,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294720,1768429.00
03/23/2017 14:45,2,1.207,ACTIVE,211.70,346.56,59.981,1490294704,"274151322000095","219011344069620",31.19,9.30,0,333.63,364.29,38.2,34.9,0.256,948206.2,948206.2,31135,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294721,1768430.00
03/23/2017 14:45,2,1.244,ACTIVE,213.51,347.16,59.901,1490294704,"201051344000988","219011344069620",20.36,6.00,0,334.54,361.59,25.6,22.8,0.203,589721.2,589721.2,31638,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294722,1768431.00
03/23/2017 14:45,2,1.307,ACTIVE,212.83,347.76,59.965,1490294704,"201051344001025","219011344069620",31.25,6.70,0,334.24,374.21,41.4,38.0,0.327,642586.9,642586.9,31719,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294723,1768432.00
03/23/2017 14:45,2,1.230,ACTIVE,213.29,348.36,59.965,1490294704,"201051344000458","219011344069620",31.21,7.30,0,335.44,370.30,38.9,35.6,0.314,651520.1,651520.1,31228,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294724,1768433.00
03/23/2017 14:45,2,1.229,ACTIVE,213.96,350.47,59.959,1490294704,"201051344000853","219011344069620",31.37,6.30,0,336.34,373.01,39.1,35.8,0.305,651763.6,651763.6,31068,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294725,1768434.00
03/23/2017 14:45,2,1.289,ACTIVE,213.06,348.96,59.954,1490294704,"201051344000685","219011344069620",30.99,7.30,0,333.93,372.11,40.5,37.1,0.336,643645.4,643645.4,31414,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294726,1768435.00
03/23/2017 14:45,2,1.287,ACTIVE,212.83,348.66,59.959,1490294704,"201051344001145","219011344069620",31.01,7.00,0,334.24,373.91,40.5,37.1,0.318,648178.1,648178.1,31244,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294728,1768436.00
03/23/2017 14:45,2,1.297,ACTIVE,213.06,349.26,59.959,1490294704,"201051344000651","219011344069620",31.49,6.30,0,334.84,372.71,41.4,38.0,0.318,636764.0,636764.0,31605,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294729,1768437.00
03/23/2017 14:45,2,1.125,ACTIVE,211.70,349.56,59.959,1490294704,"274151322000088","219011344069620",30.24,9.70,0,332.43,359.78,34.5,31.3,0.221,860789.0,860789.0,31124,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294730,1768438.00
03/23/2017 14:45,2,0.762,ACTIVE,212.83,444.54,59.954,1490294704,"274151322000068","219011344069620",41.94,11.70,0,333.03,461.98,32.2,29.2,0.208,740908.5,740908.5,32076,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294731,1768439.00
03/23/2017 14:45,2,1.297,ACTIVE,212.83,347.76,59.944,1490294704,"201051344001135","219011344069620",31.03,7.00,0,333.63,373.91,40.8,37.4,0.318,632683.0,632683.0,31622,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294732,1768440.00
03/23/2017 14:45,2,1.250,ACTIVE,212.83,348.96,59.959,1490294704,"201051344000594","219011344069620",31.13,6.70,0,333.63,372.71,39.5,36.2,0.301,653196.5,653196.5,31475,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294733,1768441.00
03/23/2017 14:45,2,1.385,ACTIVE,213.06,347.46,59.996,1490294704,"201051344001203","219011344069620",21.91,7.00,0,335.14,374.81,30.4,27.4,0.212,641122.5,641122.5,31675,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294733,1768442.00
03/23/2017 14:45,2,1.145,ACTIVE,211.70,349.86,59.944,1490294704,"274151322000054","219011344069620",30.42,10.00,0,332.73,359.78,35.2,32.1,0.230,879246.0,879246.0,31022,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294734,1768443.00
03/23/2017 14:45,2,1.234,ACTIVE,213.51,348.06,60.007,1490294704,"201051344000867","219011344069620",30.99,7.30,0,333.63,369.70,38.8,35.5,0.301,638392.1,638392.1,31634,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294735,1768444.00
03/23/2017 14:45,2,1.316,ACTIVE,212.83,349.26,59.944,1490294704,"201051344001093","219011344069620",31.41,7.30,0,334.24,372.71,41.9,38.5,0.309,640013.2,640013.2,31492,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294736,1768445.00
03/23/2017 14:45,2,1.176,ACTIVE,213.06,348.96,59.949,1490294704,"201051344000900","219011344069620",31.27,6.00,0,335.14,370.60,37.2,34.0,0.301,659570.8,659570.8,30984,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294737,1768446.00
03/23/2017 14:45,2,1.215,ACTIVE,213.29,348.96,59.954,1490294704,"201051344000648","219011344069620",31.53,4.50,0,335.44,370.30,38.8,35.5,0.301,649194.0,649194.0,31052,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294738,1768447.00
03/23/2017 14:45,2,1.232,ACTIVE,213.29,348.96,59.954,1490294704,"201051344000569","219011344069620",31.37,6.70,0,335.74,371.51,39.2,35.9,0.309,661663.6,661663.6,30965,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294739,1768448.00
03/23/2017 14:45,2,1.223,ACTIVE,213.29,349.56,59.944,1490294704,"201051344000983","219011344069620",31.13,6.30,0,334.54,373.31,38.6,35.3,0.314,652449.4,652449.4,31160,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294740,1768449.00
03/23/2017 14:45,2,1.223,ACTIVE,213.51,348.96,59.949,1490294704,"201051344001158","219011344069620",31.15,5.50,0,336.04,371.21,38.6,35.3,0.314,638446.6,638446.6,31512,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294741,1768450.00
03/23/2017 14:45,2,1.217,ACTIVE,213.74,350.17,59.928,1490294704,"201051344000576","219011344069620",31.37,6.30,0,335.74,371.81,38.6,35.4,0.301,652399.9,652399.9,31036,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294742,1768451.00
03/23/2017 14:45,2,1.135,ACTIVE,211.93,349.86,59.944,1490294704,"274151322000087","219011344069620",30.65,12.70,0,332.73,359.48,35.2,32.1,0.221,850907.9,850907.9,31389,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294743,1768452.00
03/23/2017 14:45,2,1.301,ACTIVE,213.06,349.56,59.959,1490294704,"201051344000917","219011344069620",30.85,7.70,0,334.24,372.41,40.6,37.3,0.323,640361.1,640361.1,31397,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490294744,1768453.00
03/23/2017 15:00,2,1.031,ACTIVE,214.19,348.06,59.991,1490295603,"201051344000645","219011344069620",31.41,6.30,0,336.34,367.00,32.8,29.7,0.247,651529.9,651529.9,31074,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295604,1768454.00
03/23/2017 15:00,2,0.980,ACTIVE,212.38,346.56,59.975,1490295603,"274151322000085","219011344069620",30.10,8.50,0,334.24,356.78,29.9,27.0,0.190,876820.2,876820.2,31082,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295605,1768455.00
03/23/2017 15:00,2,1.039,ACTIVE,214.19,349.26,59.970,1490295603,"201051344000633","219011344069620",31.65,5.50,0,335.14,368.20,33.3,30.2,0.252,637958.4,637958.4,31611,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295606,1768456.00
03/23/2017 15:00,2,1.070,ACTIVE,213.96,347.46,59.970,1490295603,"201051344000469","219011344069620",31.13,5.00,0,335.14,368.50,33.8,30.7,0.256,640586.4,640586.4,31571,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295607,1768457.00
03/23/2017 15:00,2,1.129,ACTIVE,213.29,348.06,59.975,1490295603,"201051344000646","219011344069620",31.09,7.00,0,333.33,368.80,35.6,32.4,0.278,634414.6,634414.6,31475,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295608,1768458.00
03/23/2017 15:00,2,1.002,ACTIVE,211.93,348.06,59.965,1490295603,"274151322000052","219011344069620",30.73,9.30,0,333.33,357.68,31.2,28.2,0.212,907585.1,907585.1,30850,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295609,1768459.00
03/23/2017 15:00,2,1.152,ACTIVE,213.74,348.96,59.970,1490295603,"201051344000585","219011344069620",31.15,7.00,0,333.93,370.60,36.4,33.2,0.278,644956.3,644956.3,31635,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295610,1768460.00
03/23/2017 15:00,2,1.115,ACTIVE,213.29,347.46,59.970,1490295603,"201051344001230","219011344069620",31.27,7.00,0,332.13,368.20,35.3,32.2,0.270,638725.4,638725.4,31350,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295611,1768461.00
03/23/2017 15:00,2,1.135,ACTIVE,213.96,348.96,59.975,1490295603,"201051344000582","219011344069620",30.95,6.30,0,334.54,367.90,35.6,32.4,0.265,628768.0,628768.0,31549,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295612,1768462.00
03/23/2017 15:00,2,1.143,ACTIVE,213.29,348.36,60.002,1490295603,"201051344000955","219011344069620",31.37,7.30,0,333.63,370.30,36.3,33.1,0.283,646734.1,646734.1,31438,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295613,1768463.00
03/23/2017 15:00,2,0.652,ACTIVE,212.16,426.51,59.991,1490295603,"274151322000094","219011344069620",40.35,10.70,0,332.73,460.17,26.6,23.7,0.172,740446.1,740446.1,32152,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295614,1768464.00
03/23/2017 15:00,2,1.062,ACTIVE,213.96,348.36,59.975,1490295603,"201051344000579","219011344069620",31.61,6.00,0,334.84,369.40,34.0,30.9,0.256,658082.4,658082.4,31402,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295614,1768465.00
03/23/2017 15:00,2,1.156,ACTIVE,213.29,347.76,60.012,1490295603,"201051344000890","219011344069620",31.27,7.30,0,333.33,370.60,36.6,33.4,0.274,640531.3,640531.3,31558,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295615,1768466.00
03/23/2017 15:00,2,1.139,ACTIVE,213.51,349.56,59.981,1490295603,"201051344000438","219011344069620",31.41,7.00,0,334.84,371.51,36.2,33.0,0.274,643438.2,643438.2,31530,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295616,1768467.00
03/23/2017 15:00,2,1.170,ACTIVE,213.74,345.06,59.981,1490295603,"201051344000417","219011344069620",20.16,7.00,0,333.33,357.98,23.9,21.1,0.172,614695.9,614695.9,31838,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295617,1768468.00
03/23/2017 15:00,2,0.979,ACTIVE,211.93,341.45,59.975,1490295603,"274151322000083","219011344069620",30.34,9.00,0,333.33,357.38,30.1,27.1,0.203,898566.2,898566.2,30906,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295618,1768469.00
03/23/2017 15:00,2,1.033,ACTIVE,212.61,348.36,59.959,1490295603,"274151322000076","219011344069620",31.01,9.00,0,334.84,362.19,32.4,29.3,0.212,957327.6,957327.6,31016,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295619,1768470.00
03/23/2017 15:00,2,1.039,ACTIVE,213.51,347.46,60.007,1490295603,"201051344000868","219011344069620",31.01,5.50,0,334.54,366.10,32.7,29.6,0.252,639304.3,639304.3,31602,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295620,1768471.00
03/23/2017 15:00,2,1.025,ACTIVE,212.16,342.95,59.965,1490295603,"274151322000095","219011344069620",30.63,9.00,0,333.93,360.69,31.8,28.8,0.212,948214.7,948214.7,31136,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295621,1768472.00
03/23/2017 15:00,2,1.033,ACTIVE,213.51,345.96,59.996,1490295603,"201051344000988","219011344069620",20.44,5.50,0,334.84,360.38,21.4,18.8,0.164,589726.8,589726.8,31639,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295622,1768473.00
03/23/2017 15:00,2,1.125,ACTIVE,213.29,347.46,59.970,1490295603,"201051344001025","219011344069620",31.41,6.70,0,334.24,370.60,35.8,32.6,0.270,642596.4,642596.4,31720,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295623,1768474.00
03/23/2017 15:00,2,1.029,ACTIVE,213.51,346.86,59.959,1490295603,"201051344000458","219011344069620",31.13,7.00,0,334.84,369.40,32.5,29.4,0.252,651528.8,651528.8,31229,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295623,1768475.00
03/23/2017 15:00,2,1.029,ACTIVE,214.41,348.66,59.970,1490295603,"201051344000853","219011344069620",31.11,6.00,0,336.94,368.80,32.5,29.4,0.243,651772.3,651772.3,31069,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295624,1768476.00
03/23/2017 15:00,2,1.104,ACTIVE,213.51,348.96,59.959,1490295603,"201051344000685","219011344069620",31.13,7.30,0,333.03,367.90,34.7,31.6,0.274,643654.7,643654.7,31415,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295625,1768477.00
03/23/2017 15:00,2,1.102,ACTIVE,213.74,348.36,60.002,1490295603,"201051344000917","219011344069620",31.07,7.30,0,333.63,368.80,34.8,31.6,0.261,640370.2,640370.2,31398,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295626,1768478.00
03/23/2017 15:00,2,1.082,ACTIVE,213.74,348.36,59.970,1490295603,"201051344001145","219011344069620",31.51,6.70,0,334.24,369.10,34.5,31.4,0.270,648187.3,648187.3,31245,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295627,1768479.00
03/23/2017 15:00,2,1.127,ACTIVE,213.74,348.36,59.965,1490295603,"201051344000651","219011344069620",30.97,6.00,0,335.14,370.00,35.4,32.2,0.270,636773.5,636773.5,31606,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295628,1768480.00
03/23/2017 15:00,2,0.932,ACTIVE,212.16,346.26,59.975,1490295603,"274151322000088","219011344069620",29.88,9.30,0,333.33,356.78,28.2,25.3,0.186,860796.6,860796.6,31125,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295629,1768481.00
03/23/2017 15:00,2,0.654,ACTIVE,213.06,432.22,59.975,1490295603,"274151322000068","219011344069620",40.41,11.30,0,333.33,456.87,26.7,23.8,0.168,740915.6,740915.6,32077,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295630,1768482.00
03/23/2017 15:00,2,1.105,ACTIVE,213.29,347.16,59.975,1490295603,"201051344001135","219011344069620",30.87,6.70,0,333.63,369.10,34.6,31.5,0.270,632692.3,632692.3,31623,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295631,1768483.00
03/23/2017 15:00,2,1.033,ACTIVE,213.29,347.16,59.965,1490295603,"201051344000594","219011344069620",31.23,6.30,0,333.93,369.40,32.7,29.6,0.239,653205.3,653205.3,31476,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295632,1768484.00
03/23/2017 15:00,2,1.104,ACTIVE,213.74,347.76,59.938,1490295603,"201051344001203","219011344069620",31.13,6.70,0,335.14,369.40,34.8,31.7,0.278,641131.8,641131.8,31676,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295632,1768485.00
03/23/2017 15:00,2,0.936,ACTIVE,211.93,345.66,59.965,1490295603,"274151322000054","219011344069620",30.34,9.70,0,333.93,357.08,28.8,25.8,0.190,879253.9,879253.9,31023,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295633,1768486.00
03/23/2017 15:00,2,1.018,ACTIVE,213.96,347.16,59.970,1490295603,"201051344000867","219011344069620",30.95,6.70,0,334.24,366.40,32.0,29.0,0.234,638400.8,638400.8,31635,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295634,1768487.00
03/23/2017 15:00,2,1.137,ACTIVE,213.51,348.96,60.018,1490295603,"201051344001093","219011344069620",31.01,7.30,0,334.24,371.21,35.7,32.5,0.265,640022.8,640022.8,31493,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295635,1768488.00
03/23/2017 15:00,2,0.955,ACTIVE,213.74,347.46,59.965,1490295603,"201051344000900","219011344069620",31.19,5.50,0,334.24,367.00,30.2,27.2,0.239,659579.1,659579.1,30985,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295636,1768489.00
03/23/2017 15:00,2,1.014,ACTIVE,213.96,347.16,60.012,1490295603,"201051344000648","219011344069620",30.95,4.50,0,335.74,367.30,31.8,28.8,0.234,649202.6,649202.6,31053,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295637,1768490.00
03/23/2017 15:00,2,1.018,ACTIVE,213.96,347.46,60.002,1490295603,"201051344000569","219011344069620",31.15,6.30,0,335.14,370.00,32.1,29.1,0.243,661672.3,661672.3,30966,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295638,1768491.00
03/23/2017 15:00,2,0.980,ACTIVE,213.74,348.06,59.991,1490295603,"201051344000983","219011344069620",31.57,6.00,0,334.24,368.50,31.4,28.4,0.247,652458.0,652458.0,31161,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295639,1768492.00
03/23/2017 15:00,2,1.002,ACTIVE,213.96,347.46,59.975,1490295603,"201051344001158","219011344069620",30.85,5.00,0,334.24,367.30,31.4,28.3,0.243,638455.2,638455.2,31513,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295640,1768493.00
03/23/2017 15:00,2,0.982,ACTIVE,214.41,348.96,59.975,1490295603,"201051344000576","219011344069620",31.49,5.50,0,335.14,367.90,31.4,28.4,0.234,652408.5,652408.5,31037,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295641,1768494.00
03/23/2017 15:00,2,0.924,ACTIVE,212.16,344.45,59.975,1490295603,"274151322000087","219011344069620",30.30,12.30,0,333.33,357.38,28.4,25.5,0.181,850915.7,850915.7,31390,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490295641,1768495.00
03/23/2017 15:15,2,0.850,ACTIVE,214.41,347.46,59.933,1490296503,"201051344000645","219011344069620",31.43,6.00,0,334.84,363.99,27.1,24.2,0.199,651537.0,651537.0,31075,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296504,1768496.00
03/23/2017 15:15,2,0.791,ACTIVE,212.61,346.56,59.965,1490296503,"274151322000085","219011344069620",30.12,8.00,0,334.24,354.97,24.2,21.4,0.150,876826.5,876826.5,31083,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296505,1768497.00
03/23/2017 15:15,2,0.883,ACTIVE,214.41,348.36,59.970,1490296503,"201051344000633","219011344069620",30.89,5.50,0,334.24,366.10,27.6,24.8,0.208,637965.5,637965.5,31612,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296506,1768498.00
03/23/2017 15:15,2,0.895,ACTIVE,213.96,346.56,59.975,1490296503,"201051344000469","219011344069620",30.93,4.50,0,333.93,369.10,28.1,25.1,0.203,640593.7,640593.7,31572,0,0,0,L,1122011218,0,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296506,1768499.00
03/23/2017 15:15,2,0.908,ACTIVE,213.51,347.46,59.938,1490296503,"201051344000646","219011344069620",30.77,6.70,0,334.84,365.19,28.4,25.4,0.212,634422.2,634422.2,31476,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296507,1768500.00
03/23/2017 15:15,2,0.830,ACTIVE,211.93,343.55,59.975,1490296503,"274151322000052","219011344069620",30.20,8.50,0,333.63,355.58,25.3,22.5,0.168,907591.7,907591.7,30851,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296508,1768501.00
03/23/2017 15:15,2,0.918,ACTIVE,213.96,347.46,59.975,1490296503,"201051344000585","219011344069620",31.35,6.70,0,334.24,367.60,29.2,26.3,0.217,644964.0,644964.0,31636,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296509,1768502.00
03/23/2017 15:15,2,0.902,ACTIVE,213.74,346.56,59.944,1490296503,"201051344001230","219011344069620",30.53,7.00,0,334.54,364.89,28.0,25.1,0.208,638732.9,638732.9,31351,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296511,1768503.00
03/23/2017 15:15,2,0.916,ACTIVE,214.19,347.16,59.970,1490296503,"201051344000582","219011344069620",30.75,6.30,0,336.04,365.80,28.6,25.6,0.208,628775.6,628775.6,31550,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296512,1768504.00
03/23/2017 15:15,2,0.926,ACTIVE,213.29,345.96,59.975,1490296503,"201051344000955","219011344069620",31.37,7.00,0,334.24,366.10,29.4,26.5,0.217,646741.9,646741.9,31439,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296512,1768505.00
03/23/2017 15:15,2,0.521,ACTIVE,212.38,431.02,59.959,1490296503,"274151322000094","219011344069620",40.69,10.30,0,332.13,450.86,21.5,18.8,0.133,740451.8,740451.8,32153,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296513,1768506.00
03/23/2017 15:15,2,0.904,ACTIVE,214.19,347.16,59.970,1490296503,"201051344000579","219011344069620",31.23,6.00,0,335.14,366.40,28.6,25.7,0.203,658089.8,658089.8,31403,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296514,1768507.00
03/23/2017 15:15,2,0.943,ACTIVE,213.51,345.96,59.986,1490296503,"201051344000890","219011344069620",31.09,7.00,0,333.63,366.10,29.8,26.8,0.212,640539.1,640539.1,31559,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296515,1768508.00
03/23/2017 15:15,2,0.934,ACTIVE,213.74,347.76,59.970,1490296503,"201051344000438","219011344069620",30.93,6.70,0,335.44,370.60,29.3,26.4,0.217,643446.0,643446.0,31531,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296516,1768509.00
03/23/2017 15:15,2,0.957,ACTIVE,213.96,344.76,59.949,1490296503,"201051344000417","219011344069620",20.04,6.70,0,334.24,357.38,19.5,16.9,0.133,614700.9,614700.9,31839,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296517,1768510.00
03/23/2017 15:15,2,0.799,ACTIVE,212.61,345.96,59.975,1490296503,"274151322000083","219011344069620",30.30,8.50,0,334.24,355.58,24.5,21.7,0.164,898572.6,898572.6,30907,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296518,1768511.00
03/23/2017 15:15,2,0.842,ACTIVE,213.06,342.35,59.954,1490296503,"274151322000076","219011344069620",31.13,8.00,0,334.54,359.78,26.5,23.7,0.177,957334.6,957334.6,31017,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296519,1768512.00
03/23/2017 15:15,2,0.873,ACTIVE,213.51,345.96,59.933,1490296503,"201051344000868","219011344069620",30.91,5.50,0,334.24,363.09,27.4,24.5,0.203,639311.4,639311.4,31603,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296520,1768513.00
03/23/2017 15:15,2,0.840,ACTIVE,212.61,344.15,59.981,1490296503,"274151322000095","219011344069620",30.42,8.00,0,331.53,356.18,25.9,23.1,0.164,948221.6,948221.6,31137,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296521,1768514.00
03/23/2017 15:15,2,0.877,ACTIVE,213.51,345.66,59.954,1490296503,"201051344000988","219011344069620",20.10,5.00,0,334.84,357.38,17.9,15.3,0.137,589731.3,589731.3,31640,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296522,1768515.00
03/23/2017 15:15,2,0.918,ACTIVE,213.74,345.36,59.981,1490296503,"201051344001025","219011344069620",31.23,6.30,0,336.04,367.60,29.1,26.2,0.212,642604.1,642604.1,31721,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296523,1768516.00
03/23/2017 15:15,2,0.875,ACTIVE,213.74,345.96,59.975,1490296503,"201051344000458","219011344069620",31.05,6.70,0,334.24,363.69,27.6,24.7,0.208,651535.9,651535.9,31230,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296524,1768517.00
03/23/2017 15:15,2,0.865,ACTIVE,214.41,347.76,59.954,1490296503,"201051344000853","219011344069620",31.11,5.50,0,335.14,364.59,27.3,24.4,0.199,651779.4,651779.4,31070,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296524,1768518.00
03/23/2017 15:15,2,0.893,ACTIVE,213.96,347.76,59.975,1490296503,"201051344000685","219011344069620",31.27,7.00,0,334.84,365.49,28.3,25.4,0.217,643662.2,643662.2,31416,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296525,1768519.00
03/23/2017 15:15,2,0.895,ACTIVE,213.96,346.86,59.975,1490296503,"201051344000917","219011344069620",31.09,7.30,0,334.54,367.00,28.2,25.3,0.208,640377.7,640377.7,31399,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296526,1768520.00
03/23/2017 15:15,2,0.885,ACTIVE,213.96,346.26,59.928,1490296503,"201051344001145","219011344069620",31.31,6.30,0,334.54,367.00,28.1,25.2,0.212,648194.8,648194.8,31246,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296527,1768521.00
03/23/2017 15:15,2,0.914,ACTIVE,213.96,346.86,59.959,1490296503,"201051344000651","219011344069620",31.27,6.00,0,335.44,366.70,29.0,26.0,0.203,636781.2,636781.2,31607,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296528,1768522.00
03/23/2017 15:15,2,0.752,ACTIVE,211.93,342.65,59.970,1490296503,"274151322000088","219011344069620",30.36,8.50,0,333.63,354.07,23.2,20.5,0.150,860802.8,860802.8,31126,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296529,1768523.00
03/23/2017 15:15,2,0.545,ACTIVE,213.06,426.51,59.954,1490296503,"274151322000068","219011344069620",40.14,11.00,0,332.43,451.46,22.2,19.5,0.137,740921.4,740921.4,32078,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296530,1768524.00
03/23/2017 15:15,2,0.887,ACTIVE,213.51,346.56,59.965,1490296503,"201051344001135","219011344069620",31.59,6.70,0,334.84,365.80,28.4,25.5,0.212,632699.8,632699.8,31624,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296531,1768525.00
03/23/2017 15:15,2,0.883,ACTIVE,213.29,346.26,59.959,1490296503,"201051344000594","219011344069620",31.05,6.00,0,334.24,365.80,27.8,24.9,0.203,653212.6,653212.6,31477,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296532,1768526.00
03/23/2017 15:15,2,0.906,ACTIVE,213.74,345.66,59.965,1490296503,"201051344001203","219011344069620",31.07,6.30,0,335.44,366.10,28.6,25.6,0.217,641139.4,641139.4,31677,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296533,1768527.00
03/23/2017 15:15,2,0.783,ACTIVE,212.38,341.45,59.965,1490296503,"274151322000054","219011344069620",30.26,9.70,0,333.33,354.97,24.0,21.2,0.155,879260.2,879260.2,31024,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296534,1768528.00
03/23/2017 15:15,2,0.857,ACTIVE,213.74,345.36,59.954,1490296503,"201051344000867","219011344069620",31.25,6.70,0,334.84,364.89,27.1,24.3,0.199,638407.9,638407.9,31636,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296534,1768529.00
03/23/2017 15:15,2,0.928,ACTIVE,213.74,346.86,59.970,1490296503,"201051344001093","219011344069620",31.29,7.00,0,334.84,367.30,29.4,26.5,0.203,640030.6,640030.6,31494,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296535,1768530.00
03/23/2017 15:15,2,0.805,ACTIVE,213.51,346.56,60.002,1490296503,"201051344000900","219011344069620",31.19,5.50,0,335.44,363.09,25.4,22.6,0.194,659585.8,659585.8,30986,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296536,1768531.00
03/23/2017 15:15,2,0.869,ACTIVE,213.96,346.26,59.970,1490296503,"201051344000648","219011344069620",31.17,4.00,0,334.24,363.69,27.4,24.6,0.194,649209.8,649209.8,31054,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296537,1768532.00
03/23/2017 15:15,2,0.871,ACTIVE,213.74,346.26,60.018,1490296503,"201051344000569","219011344069620",31.23,6.00,0,335.14,366.10,27.6,24.7,0.199,661679.5,661679.5,30967,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296538,1768533.00
