ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 15:15,2,0.857,ACTIVE,213.74,346.26,59.965,1490296503,"201051344000983","219011344069620",30.85,6.00,0,334.84,367.60,26.9,24.0,0.199,652465.0,652465.0,31162,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296539,1768534.00
03/23/2017 15:15,2,0.857,ACTIVE,213.96,346.26,59.965,1490296503,"201051344001158","219011344069620",30.79,4.50,0,333.93,363.99,26.8,23.9,0.203,638462.2,638462.2,31514,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296540,1768535.00
03/23/2017 15:15,2,0.861,ACTIVE,214.41,348.06,60.002,1490296503,"201051344000576","219011344069620",31.01,5.50,0,334.54,364.29,27.1,24.2,0.186,652415.6,652415.6,31038,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296541,1768536.00
03/23/2017 15:15,2,0.791,ACTIVE,212.61,342.35,59.949,1490296503,"274151322000087","219011344069620",29.76,11.70,0,333.93,354.97,23.8,21.1,0.146,850922.0,850922.0,31391,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490296542,1768537.00
03/23/2017 15:30,2,1.180,ACTIVE,214.87,351.07,59.975,1490297403,"201051344000645","219011344069620",31.45,6.00,0,336.04,367.90,37.6,34.4,0.287,651544.2,651544.2,31076,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297404,1768538.00
03/23/2017 15:30,2,1.117,ACTIVE,212.83,343.25,59.975,1490297403,"274151322000085","219011344069620",30.38,8.00,0,332.73,356.78,34.4,31.3,0.225,876833.0,876833.0,31084,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297405,1768539.00
03/23/2017 15:30,2,1.199,ACTIVE,215.09,352.87,59.996,1490297403,"201051344000633","219011344069620",31.33,5.50,0,335.74,369.40,38.1,34.8,0.305,637972.8,637972.8,31613,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297406,1768540.00
03/23/2017 15:30,2,1.221,ACTIVE,214.64,351.37,59.965,1490297403,"201051344000469","219011344069620",31.01,4.50,0,335.14,367.60,38.4,35.2,0.305,640601.1,640601.1,31573,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297407,1768541.00
03/23/2017 15:30,2,1.250,ACTIVE,213.74,350.17,59.986,1490297403,"201051344000646","219011344069620",30.97,6.30,0,333.93,366.40,39.3,36.0,0.309,634429.7,634429.7,31477,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297408,1768542.00
03/23/2017 15:30,2,1.137,ACTIVE,212.83,343.25,59.986,1490297403,"274151322000052","219011344069620",30.97,8.50,0,333.63,357.68,35.7,32.5,0.239,907598.4,907598.4,30852,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297409,1768543.00
03/23/2017 15:30,2,1.273,ACTIVE,214.19,350.47,59.975,1490297403,"201051344000585","219011344069620",31.33,6.70,0,335.44,367.30,40.4,37.1,0.309,644971.8,644971.8,31637,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297410,1768544.00
03/23/2017 15:30,2,1.236,ACTIVE,213.74,349.26,59.975,1490297403,"201051344001230","219011344069620",31.27,6.70,0,334.84,366.40,39.2,35.9,0.309,638740.4,638740.4,31352,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297411,1768545.00
03/23/2017 15:30,2,1.248,ACTIVE,214.64,351.67,59.981,1490297403,"201051344000582","219011344069620",31.25,6.00,0,335.74,367.30,39.5,36.2,0.301,628783.2,628783.2,31551,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297412,1768546.00
03/23/2017 15:30,2,1.256,ACTIVE,213.74,351.67,59.970,1490297403,"201051344000955","219011344069620",31.71,6.70,0,335.14,367.30,40.4,37.0,0.314,646749.7,646749.7,31440,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297413,1768547.00
03/23/2017 15:30,2,0.744,ACTIVE,212.16,434.33,59.965,1490297403,"274151322000094","219011344069620",40.83,10.00,0,333.33,453.86,30.9,27.9,0.203,740457.5,740457.5,32154,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297413,1768548.00
03/23/2017 15:30,2,1.205,ACTIVE,214.41,351.97,59.986,1490297403,"201051344000579","219011344069620",31.85,6.00,0,336.04,370.00,38.9,35.6,0.301,658097.4,658097.4,31404,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297414,1768549.00
03/23/2017 15:30,2,1.271,ACTIVE,213.29,350.77,59.917,1490297403,"201051344000890","219011344069620",31.67,7.00,0,334.54,369.40,40.8,37.5,0.309,640547.1,640547.1,31560,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297415,1768550.00
03/23/2017 15:30,2,1.264,ACTIVE,213.74,350.47,59.970,1490297403,"201051344000438","219011344069620",31.63,6.70,0,335.14,370.00,40.5,37.2,0.318,643453.8,643453.8,31532,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297416,1768551.00
03/23/2017 15:30,2,1.281,ACTIVE,213.96,347.16,59.981,1490297403,"201051344000417","219011344069620",20.52,6.30,0,335.14,357.38,26.6,23.8,0.203,614705.9,614705.9,31840,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297417,1768552.00
03/23/2017 15:30,2,1.121,ACTIVE,212.61,349.56,59.975,1490297403,"274151322000083","219011344069620",30.85,8.00,0,333.93,357.38,35.0,31.9,0.234,898579.2,898579.2,30908,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297418,1768553.00
03/23/2017 15:30,2,1.186,ACTIVE,213.06,351.07,59.965,1490297403,"274151322000076","219011344069620",31.43,8.50,0,336.04,361.59,37.8,34.5,0.261,957341.7,957341.7,31018,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297419,1768554.00
03/23/2017 15:30,2,1.195,ACTIVE,213.96,349.86,59.965,1490297403,"201051344000868","219011344069620",31.31,5.00,0,334.54,365.49,37.9,34.7,0.287,639318.7,639318.7,31604,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297420,1768555.00
03/23/2017 15:30,2,1.172,ACTIVE,212.38,342.35,59.986,1490297403,"274151322000095","219011344069620",31.27,8.00,0,334.24,359.18,37.1,33.9,0.243,948228.6,948228.6,31138,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297421,1768556.00
03/23/2017 15:30,2,1.203,ACTIVE,214.19,348.66,59.975,1490297403,"201051344000988","219011344069620",20.46,5.50,0,334.54,360.99,24.9,22.1,0.190,589735.9,589735.9,31641,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297422,1768557.00
03/23/2017 15:30,2,1.271,ACTIVE,213.29,348.66,59.975,1490297403,"201051344001025","219011344069620",31.23,6.00,0,334.84,368.50,40.2,36.9,0.309,642611.9,642611.9,31722,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297423,1768558.00
03/23/2017 15:30,2,1.193,ACTIVE,213.96,349.26,59.970,1490297403,"201051344000458","219011344069620",31.33,6.70,0,335.14,365.49,37.9,34.7,0.301,651543.3,651543.3,31231,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297424,1768559.00
03/23/2017 15:30,2,1.203,ACTIVE,214.64,351.67,59.970,1490297403,"201051344000853","219011344069620",31.13,5.50,0,337.24,369.40,38.0,34.7,0.292,651786.8,651786.8,31071,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297424,1768560.00
03/23/2017 15:30,2,1.254,ACTIVE,213.74,350.17,59.959,1490297403,"201051344000685","219011344069620",31.01,6.70,0,334.54,366.40,39.4,36.1,0.323,643669.9,643669.9,31417,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297425,1768561.00
03/23/2017 15:30,2,1.240,ACTIVE,213.74,350.17,59.975,1490297403,"201051344000917","219011344069620",31.27,7.30,0,334.24,368.20,39.3,36.0,0.309,640385.4,640385.4,31400,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297426,1768562.00
03/23/2017 15:30,2,1.238,ACTIVE,213.51,349.86,59.981,1490297403,"201051344001145","219011344069620",31.31,6.30,0,336.04,367.90,39.3,36.0,0.309,648202.4,648202.4,31247,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297427,1768563.00
03/23/2017 15:30,2,1.264,ACTIVE,213.74,349.56,59.975,1490297403,"201051344000651","219011344069620",31.37,5.50,0,335.74,366.70,40.2,36.8,0.318,636789.0,636789.0,31608,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297428,1768564.00
03/23/2017 15:30,2,1.092,ACTIVE,211.93,348.36,59.954,1490297403,"274151322000088","219011344069620",30.12,8.50,0,331.83,356.48,33.3,30.2,0.212,860809.1,860809.1,31127,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297429,1768565.00
03/23/2017 15:30,2,0.736,ACTIVE,213.06,443.34,59.965,1490297403,"274151322000068","219011344069620",41.55,10.70,0,333.93,453.86,31.1,28.1,0.194,740927.4,740927.4,32079,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297430,1768566.00
03/23/2017 15:30,2,1.244,ACTIVE,213.29,348.96,60.023,1490297403,"201051344001135","219011344069620",31.31,6.70,0,334.54,367.00,39.5,36.2,0.314,632707.5,632707.5,31625,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297431,1768567.00
03/23/2017 15:30,2,1.211,ACTIVE,213.51,348.96,59.970,1490297403,"201051344000594","219011344069620",31.21,6.00,0,333.93,366.40,38.4,35.1,0.296,653220.1,653220.1,31478,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297432,1768568.00
03/23/2017 15:30,2,1.252,ACTIVE,213.74,350.17,59.959,1490297403,"201051344001203","219011344069620",31.17,6.30,0,334.84,367.30,39.6,36.3,0.318,641147.2,641147.2,31678,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297433,1768569.00
03/23/2017 15:30,2,1.100,ACTIVE,212.16,344.45,59.949,1490297403,"274151322000054","219011344069620",30.63,9.30,0,332.13,357.38,34.1,31.0,0.225,879266.7,879266.7,31025,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297434,1768570.00
03/23/2017 15:30,2,1.184,ACTIVE,214.19,349.26,59.975,1490297403,"201051344000867","219011344069620",31.31,6.30,0,335.14,366.10,37.6,34.3,0.287,638415.3,638415.3,31637,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297435,1768571.00
03/23/2017 15:30,2,1.287,ACTIVE,213.51,350.47,59.954,1490297403,"201051344001093","219011344069620",31.03,7.00,0,334.24,366.40,40.5,37.2,0.301,640038.5,640038.5,31495,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297436,1768572.00
03/23/2017 15:30,2,1.131,ACTIVE,213.96,349.56,59.938,1490297403,"201051344000900","219011344069620",31.37,5.00,0,334.54,366.10,36.0,32.8,0.292,659592.7,659592.7,30987,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297437,1768573.00
03/23/2017 15:30,2,1.170,ACTIVE,214.19,350.47,59.965,1490297403,"201051344000648","219011344069620",31.71,4.00,0,335.14,366.10,37.5,34.3,0.287,649217.1,649217.1,31055,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297438,1768574.00
03/23/2017 15:30,2,1.178,ACTIVE,214.19,351.07,59.965,1490297403,"201051344000569","219011344069620",31.67,6.00,0,336.64,366.70,37.8,34.6,0.292,661686.9,661686.9,30968,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297439,1768575.00
03/23/2017 15:30,2,1.174,ACTIVE,214.19,350.47,59.975,1490297403,"201051344000983","219011344069620",31.21,5.50,0,335.14,367.90,37.1,33.9,0.296,652472.3,652472.3,31163,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297440,1768576.00
03/23/2017 15:30,2,1.180,ACTIVE,214.41,350.47,59.965,1490297403,"201051344001158","219011344069620",31.05,4.50,0,335.14,366.40,37.1,33.9,0.292,638469.5,638469.5,31515,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297440,1768577.00
03/23/2017 15:30,2,1.168,ACTIVE,214.64,351.67,59.959,1490297403,"201051344000576","219011344069620",31.53,5.00,0,336.04,369.40,37.3,34.1,0.278,652422.9,652422.9,31039,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297441,1768578.00
03/23/2017 15:30,2,1.098,ACTIVE,212.38,344.15,59.938,1490297403,"274151322000087","219011344069620",30.49,11.00,0,332.13,356.78,33.9,30.8,0.221,850928.5,850928.5,31392,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490297442,1768579.00
03/23/2017 15:45,2,0.928,ACTIVE,214.64,348.36,60.002,1490298304,"201051344000645","219011344069620",30.91,6.00,0,337.54,368.50,29.1,26.1,0.208,651550.9,651550.9,31077,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298305,1768580.00
03/23/2017 15:45,2,0.857,ACTIVE,212.83,343.25,59.949,1490298304,"274151322000085","219011344069620",30.10,7.70,0,333.33,357.08,26.1,23.3,0.168,876838.9,876838.9,31085,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298306,1768581.00
03/23/2017 15:45,2,0.916,ACTIVE,214.87,349.86,59.965,1490298304,"201051344000633","219011344069620",31.73,5.50,0,336.94,371.51,29.5,26.5,0.225,637979.6,637979.6,31614,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298307,1768582.00
03/23/2017 15:45,2,0.941,ACTIVE,214.41,348.36,59.954,1490298304,"201051344000469","219011344069620",31.31,4.50,0,336.64,368.50,29.9,26.9,0.221,640607.9,640607.9,31574,0,0,0,L,1122011218,0,121.78,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298307,1768583.00
03/23/2017 15:45,2,0.982,ACTIVE,213.96,348.06,59.949,1490298304,"201051344000646","219011344069620",30.91,6.30,0,335.44,368.20,30.8,27.8,0.230,634436.8,634436.8,31478,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298308,1768584.00
03/23/2017 15:45,2,0.881,ACTIVE,212.61,347.16,59.965,1490298304,"274151322000052","219011344069620",30.61,8.50,0,333.33,357.98,27.3,24.4,0.186,907604.7,907604.7,30853,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298309,1768585.00
03/23/2017 15:45,2,1.006,ACTIVE,214.41,348.36,59.965,1490298304,"201051344000585","219011344069620",30.95,6.70,0,335.74,367.90,31.6,28.6,0.230,644979.1,644979.1,31638,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298310,1768586.00
03/23/2017 15:45,2,0.973,ACTIVE,214.19,346.56,59.975,1490298304,"201051344001230","219011344069620",30.97,6.70,0,334.54,366.40,30.5,27.5,0.230,638747.4,638747.4,31353,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298311,1768587.00
03/23/2017 15:45,2,0.984,ACTIVE,214.87,349.26,59.981,1490298304,"201051344000582","219011344069620",31.05,6.00,0,336.34,367.60,31.0,28.0,0.230,628790.3,628790.3,31552,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298312,1768588.00
03/23/2017 15:45,2,0.992,ACTIVE,213.74,347.46,59.959,1490298304,"201051344000955","219011344069620",31.57,6.70,0,335.44,367.30,31.8,28.7,0.243,646757.0,646757.0,31441,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298313,1768589.00
03/23/2017 15:45,2,0.564,ACTIVE,212.61,430.42,59.959,1490298304,"274151322000094","219011344069620",40.81,9.70,0,336.94,456.57,23.4,20.6,0.146,740462.8,740462.8,32155,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298314,1768590.00
03/23/2017 15:45,2,0.965,ACTIVE,214.41,347.76,59.965,1490298304,"201051344000579","219011344069620",31.23,6.00,0,337.24,369.40,30.5,27.5,0.221,658104.4,658104.4,31405,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298315,1768591.00
03/23/2017 15:45,2,1.021,ACTIVE,213.96,346.56,59.922,1490298304,"201051344000890","219011344069620",31.17,6.70,0,335.14,367.60,32.2,29.2,0.225,640554.5,640554.5,31561,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298316,1768592.00
03/23/2017 15:45,2,0.998,ACTIVE,214.41,348.36,59.949,1490298304,"201051344000438","219011344069620",31.53,6.30,0,336.04,369.40,31.9,28.9,0.239,643461.1,643461.1,31533,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298317,1768593.00
03/23/2017 15:45,2,1.027,ACTIVE,214.41,345.06,60.002,1490298304,"201051344000417","219011344069620",20.26,6.30,0,335.14,359.48,21.1,18.4,0.150,614710.6,614710.6,31841,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298318,1768594.00
03/23/2017 15:45,2,0.865,ACTIVE,212.83,345.06,59.965,1490298304,"274151322000083","219011344069620",30.47,7.70,0,333.03,357.38,26.7,23.8,0.172,898585.3,898585.3,30909,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298319,1768595.00
03/23/2017 15:45,2,0.916,ACTIVE,213.29,344.15,59.959,1490298304,"274151322000076","219011344069620",31.01,8.00,0,334.54,360.08,28.8,25.9,0.190,957348.3,957348.3,31019,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298320,1768596.00
03/23/2017 15:45,2,0.941,ACTIVE,214.19,348.06,59.954,1490298304,"201051344000868","219011344069620",30.87,5.00,0,335.14,366.70,29.5,26.5,0.217,639325.5,639325.5,31605,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298321,1768597.00
03/23/2017 15:45,2,0.900,ACTIVE,212.83,346.26,59.986,1490298304,"274151322000095","219011344069620",31.03,7.70,0,332.73,357.98,28.3,25.4,0.181,948235.1,948235.1,31139,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298321,1768598.00
03/23/2017 15:45,2,0.941,ACTIVE,214.19,346.86,59.991,1490298304,"201051344000988","219011344069620",20.18,5.00,0,335.74,360.38,19.3,16.7,0.141,589740.1,589740.1,31642,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298322,1768599.00
03/23/2017 15:45,2,0.998,ACTIVE,214.19,347.46,59.965,1490298304,"201051344001025","219011344069620",31.33,6.00,0,335.14,367.60,31.7,28.7,0.239,642619.1,642619.1,31723,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298323,1768600.00
03/23/2017 15:45,2,0.936,ACTIVE,214.41,347.46,59.970,1490298304,"201051344000458","219011344069620",31.23,6.70,0,336.94,367.00,29.6,26.7,0.221,651550.0,651550.0,31232,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298324,1768601.00
03/23/2017 15:45,2,0.930,ACTIVE,214.87,349.26,59.959,1490298304,"201051344000853","219011344069620",31.27,5.50,0,337.54,368.50,29.5,26.5,0.217,651793.5,651793.5,31072,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298325,1768602.00
03/23/2017 15:45,2,0.988,ACTIVE,214.41,349.26,59.949,1490298304,"201051344000685","219011344069620",30.83,6.70,0,334.24,368.20,30.9,27.9,0.239,643676.9,643676.9,31418,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298326,1768603.00
03/23/2017 15:45,2,0.973,ACTIVE,214.64,349.26,59.970,1490298304,"201051344000917","219011344069620",31.27,7.30,0,335.14,367.30,30.9,27.9,0.239,640392.4,640392.4,31401,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298327,1768604.00
03/23/2017 15:45,2,0.969,ACTIVE,214.41,348.96,59.959,1490298304,"201051344001145","219011344069620",31.35,6.00,0,335.44,367.90,30.8,27.8,0.234,648209.5,648209.5,31248,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298328,1768605.00
03/23/2017 15:45,2,1.004,ACTIVE,214.41,348.96,59.954,1490298304,"201051344000651","219011344069620",31.09,5.50,0,335.44,367.00,31.7,28.6,0.230,636796.3,636796.3,31609,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298329,1768606.00
03/23/2017 15:45,2,0.832,ACTIVE,212.38,340.85,59.938,1490298304,"274151322000088","219011344069620",30.10,8.00,0,332.43,355.88,25.4,22.6,0.155,860814.8,860814.8,31128,0,0,0,L,1151911521,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298330,1768607.00
03/23/2017 15:45,2,0.586,ACTIVE,213.29,434.33,59.965,1490298304,"274151322000068","219011344069620",40.81,10.70,0,337.54,452.66,24.2,21.4,0.146,740932.8,740932.8,32080,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298330,1768608.00
03/23/2017 15:45,2,0.984,ACTIVE,214.19,347.76,59.959,1490298304,"201051344001135","219011344069620",31.21,6.30,0,336.04,368.80,31.2,28.2,0.230,632714.6,632714.6,31626,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298331,1768609.00
03/23/2017 15:45,2,0.955,ACTIVE,213.96,347.46,59.970,1490298304,"201051344000594","219011344069620",31.05,6.00,0,334.54,366.70,30.1,27.1,0.221,653226.9,653226.9,31479,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298332,1768610.00
03/23/2017 15:45,2,0.986,ACTIVE,214.19,347.46,59.970,1490298304,"201051344001203","219011344069620",31.21,6.30,0,336.04,367.90,31.2,28.2,0.243,641154.2,641154.2,31679,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298333,1768611.00
03/23/2017 15:45,2,0.852,ACTIVE,212.61,346.26,59.970,1490298304,"274151322000054","219011344069620",30.43,9.00,0,332.43,356.48,26.2,23.4,0.172,879272.6,879272.6,31026,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298334,1768612.00
03/23/2017 15:45,2,0.941,ACTIVE,214.64,347.76,59.970,1490298304,"201051344000867","219011344069620",30.87,6.30,0,336.04,366.70,29.4,26.5,0.212,638421.9,638421.9,31638,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298335,1768613.00
03/23/2017 15:45,2,1.027,ACTIVE,214.41,348.66,59.949,1490298304,"201051344001093","219011344069620",30.97,7.00,0,334.54,366.70,32.2,29.2,0.230,640045.9,640045.9,31496,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298336,1768614.00
03/23/2017 15:45,2,0.879,ACTIVE,214.19,347.76,59.970,1490298304,"201051344000900","219011344069620",31.19,5.00,0,335.74,367.00,27.8,24.9,0.212,659599.0,659599.0,30988,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298337,1768615.00
03/23/2017 15:45,2,0.932,ACTIVE,214.41,347.46,59.965,1490298304,"201051344000648","219011344069620",31.35,4.00,0,336.34,366.70,29.6,26.7,0.212,649223.9,649223.9,31056,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298338,1768616.00
03/23/2017 15:45,2,0.953,ACTIVE,214.41,348.36,59.954,1490298304,"201051344000569","219011344069620",30.81,6.00,0,336.94,367.00,29.8,26.8,0.221,661693.7,661693.7,30969,0,0,0,L,1122011218,0,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298339,1768617.00
03/23/2017 15:45,2,0.926,ACTIVE,214.19,347.46,59.928,1490298304,"201051344000983","219011344069620",31.11,6.00,0,336.34,366.70,29.2,26.3,0.221,652478.9,652478.9,31164,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298339,1768618.00
03/23/2017 15:45,2,0.920,ACTIVE,214.64,348.06,59.938,1490298304,"201051344001158","219011344069620",31.13,4.50,0,336.94,367.60,29.1,26.2,0.225,638476.1,638476.1,31516,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298340,1768619.00
03/23/2017 15:45,2,0.936,ACTIVE,214.41,348.96,59.970,1490298304,"201051344000576","219011344069620",30.97,5.00,0,337.24,367.90,29.4,26.5,0.217,652429.6,652429.6,31040,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298341,1768620.00
03/23/2017 15:45,2,0.861,ACTIVE,212.61,346.26,59.959,1490298304,"274151322000087","219011344069620",30.08,10.30,0,333.03,355.88,26.2,23.4,0.168,850934.3,850934.3,31393,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490298342,1768621.00
03/23/2017 16:00,2,0.984,ACTIVE,213.74,347.16,59.959,1490299203,"201051344000645","219011344069620",30.97,6.00,0,337.54,364.29,30.9,27.9,0.230,651557.7,651557.7,31078,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299205,1768622.00
03/23/2017 16:00,2,0.914,ACTIVE,211.70,341.45,59.965,1490299203,"274151322000085","219011344069620",30.36,7.70,0,332.73,355.28,28.1,25.2,0.181,876845.1,876845.1,31086,0,0,0,L,1151911521,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299205,1768623.00
03/23/2017 16:00,2,0.988,ACTIVE,213.74,348.66,59.965,1490299203,"201051344000633","219011344069620",31.37,5.50,0,336.04,366.70,31.4,28.4,0.243,637986.6,637986.6,31615,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299206,1768624.00
03/23/2017 16:00,2,1.008,ACTIVE,213.51,347.46,59.965,1490299203,"201051344000469","219011344069620",31.23,4.50,0,335.44,364.89,31.9,28.9,0.239,640615.0,640615.0,31575,0,0,0,L,1122011218,0,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299207,1768625.00
03/23/2017 16:00,2,1.041,ACTIVE,213.06,348.36,59.959,1490299203,"201051344000646","219011344069620",31.51,6.30,0,334.24,365.19,33.3,30.2,0.256,634444.2,634444.2,31479,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299208,1768626.00
03/23/2017 16:00,2,0.949,ACTIVE,211.25,345.96,59.944,1490299203,"274151322000052","219011344069620",30.51,8.00,0,334.24,355.88,29.3,26.3,0.186,907611.2,907611.2,30854,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299209,1768627.00
03/23/2017 16:00,2,1.074,ACTIVE,213.51,348.66,60.002,1490299203,"201051344000585","219011344069620",31.53,6.70,0,335.14,365.49,34.3,31.2,0.265,644986.7,644986.7,31639,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299210,1768628.00
03/23/2017 16:00,2,1.049,ACTIVE,213.06,346.86,59.959,1490299203,"201051344001230","219011344069620",31.27,6.70,0,334.84,363.39,33.2,30.2,0.256,638754.7,638754.7,31354,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299211,1768629.00
03/23/2017 16:00,2,1.068,ACTIVE,213.74,348.06,59.954,1490299203,"201051344000582","219011344069620",31.11,6.00,0,336.34,365.80,33.8,30.7,0.247,628797.8,628797.8,31553,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299212,1768630.00
03/23/2017 16:00,2,1.086,ACTIVE,212.83,347.16,59.970,1490299203,"201051344000955","219011344069620",31.33,6.70,0,334.54,365.19,34.5,31.4,0.261,646764.7,646764.7,31442,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299213,1768631.00
03/23/2017 16:00,2,0.625,ACTIVE,211.93,423.81,59.959,1490299203,"274151322000094","219011344069620",40.02,9.70,0,333.03,449.65,25.3,22.5,0.164,740468.3,740468.3,32156,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299214,1768632.00
03/23/2017 16:00,2,1.027,ACTIVE,213.29,347.16,60.002,1490299203,"201051344000579","219011344069620",31.19,6.00,0,336.64,364.89,32.5,29.5,0.243,658111.6,658111.6,31406,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299215,1768633.00
03/23/2017 16:00,2,1.109,ACTIVE,213.06,346.56,59.965,1490299203,"201051344000890","219011344069620",31.07,7.00,0,335.14,365.19,34.9,31.8,0.261,640562.2,640562.2,31562,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299216,1768634.00
03/23/2017 16:00,2,1.094,ACTIVE,213.51,347.76,59.944,1490299203,"201051344000438","219011344069620",31.21,6.30,0,335.74,366.70,34.6,31.5,0.261,643468.8,643468.8,31534,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299217,1768635.00
03/23/2017 16:00,2,1.119,ACTIVE,213.51,345.36,59.959,1490299203,"201051344000417","219011344069620",20.18,6.30,0,335.74,357.08,22.9,20.1,0.172,614715.5,614715.5,31842,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299218,1768636.00
03/23/2017 16:00,2,0.928,ACTIVE,211.70,343.25,59.959,1490299203,"274151322000083","219011344069620",30.65,8.00,0,334.54,355.58,28.8,25.9,0.194,898591.6,898591.6,30910,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299219,1768637.00
03/23/2017 16:00,2,0.988,ACTIVE,212.38,341.75,59.981,1490299203,"274151322000076","219011344069620",31.01,7.70,0,335.74,357.68,31.0,28.0,0.203,957355.2,957355.2,31020,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299219,1768638.00
03/23/2017 16:00,2,1.008,ACTIVE,213.06,346.56,59.965,1490299203,"201051344000868","219011344069620",30.87,5.50,0,336.04,362.49,31.5,28.5,0.234,639332.5,639332.5,31606,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299220,1768639.00
03/23/2017 16:00,2,0.977,ACTIVE,211.48,346.86,59.944,1490299203,"274151322000095","219011344069620",30.89,7.70,0,334.54,356.78,30.5,27.5,0.194,948241.8,948241.8,31140,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299221,1768640.00
03/23/2017 16:00,2,1.016,ACTIVE,213.29,345.96,59.954,1490299203,"201051344000988","219011344069620",20.04,5.50,0,336.64,357.38,20.7,18.0,0.155,589744.6,589744.6,31643,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299222,1768641.00
03/23/2017 16:00,2,1.076,ACTIVE,213.29,348.66,60.018,1490299203,"201051344001025","219011344069620",31.65,6.00,0,335.14,367.00,34.4,31.3,0.261,642626.8,642626.8,31724,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299223,1768642.00
03/23/2017 16:00,2,1.006,ACTIVE,213.29,346.86,59.938,1490299203,"201051344000458","219011344069620",31.01,6.70,0,336.34,363.69,31.6,28.6,0.243,651557.1,651557.1,31233,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299224,1768643.00
03/23/2017 16:00,2,0.984,ACTIVE,213.96,348.66,59.954,1490299203,"201051344000853","219011344069620",31.53,5.50,0,338.14,365.49,31.4,28.4,0.234,651800.5,651800.5,31073,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299225,1768644.00
03/23/2017 16:00,2,1.057,ACTIVE,213.51,348.66,59.965,1490299203,"201051344000685","219011344069620",31.43,6.70,0,336.34,365.19,33.6,30.5,0.270,643684.3,643684.3,31419,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299226,1768645.00
03/23/2017 16:00,2,1.068,ACTIVE,213.51,348.36,59.938,1490299203,"201051344000917","219011344069620",31.19,7.30,0,334.24,365.80,33.7,30.6,0.256,640399.8,640399.8,31402,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299227,1768646.00
03/23/2017 16:00,2,1.074,ACTIVE,213.51,348.36,59.938,1490299203,"201051344001145","219011344069620",30.91,6.00,0,336.64,366.40,33.6,30.6,0.256,648216.9,648216.9,31249,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299228,1768647.00
03/23/2017 16:00,2,1.084,ACTIVE,213.74,348.66,59.970,1490299203,"201051344000651","219011344069620",31.41,5.00,0,336.34,366.70,34.5,31.4,0.261,636803.9,636803.9,31610,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299228,1768648.00
03/23/2017 16:00,2,0.900,ACTIVE,211.03,343.25,59.944,1490299203,"274151322000088","219011344069620",30.16,8.50,0,331.23,354.67,27.5,24.6,0.181,860820.8,860820.8,31129,0,0,0,L,1151911521,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299229,1768649.00
03/23/2017 16:00,2,0.639,ACTIVE,212.61,430.72,59.959,1490299203,"274151322000068","219011344069620",40.16,10.70,0,333.03,447.85,26.0,23.2,0.164,740938.4,740938.4,32081,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299230,1768650.00
03/23/2017 16:00,2,1.070,ACTIVE,213.06,346.56,59.944,1490299203,"201051344001135","219011344069620",31.33,6.00,0,335.14,364.59,34.0,30.9,0.261,632722.1,632722.1,31627,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299231,1768651.00
03/23/2017 16:00,2,1.010,ACTIVE,212.61,346.86,59.986,1490299203,"201051344000594","219011344069620",31.41,6.00,0,335.44,364.29,32.1,29.1,0.234,653234.0,653234.0,31480,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299232,1768652.00
03/23/2017 16:00,2,1.076,ACTIVE,213.74,347.16,59.991,1490299203,"201051344001203","219011344069620",31.31,6.30,0,336.34,367.00,34.1,31.0,0.270,641161.7,641161.7,31680,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299233,1768653.00
03/23/2017 16:00,2,0.918,ACTIVE,211.48,347.46,59.949,1490299203,"274151322000054","219011344069620",30.49,9.30,0,332.13,355.58,28.4,25.5,0.186,879278.8,879278.8,31027,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299234,1768654.00
03/23/2017 16:00,2,1.014,ACTIVE,213.51,346.56,59.938,1490299203,"201051344000867","219011344069620",30.69,6.70,0,336.04,362.19,31.6,28.6,0.230,638428.9,638428.9,31639,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299235,1768655.00
03/23/2017 16:00,2,1.115,ACTIVE,213.29,348.36,59.981,1490299203,"201051344001093","219011344069620",31.25,7.00,0,334.84,365.19,35.3,32.2,0.256,640053.6,640053.6,31497,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299236,1768656.00
03/23/2017 16:00,2,0.947,ACTIVE,213.29,346.86,59.949,1490299203,"201051344000900","219011344069620",31.15,5.00,0,336.34,362.79,29.9,26.9,0.234,659605.6,659605.6,30989,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299237,1768657.00
03/23/2017 16:00,2,1.008,ACTIVE,213.29,346.26,59.975,1490299203,"201051344000648","219011344069620",31.05,4.00,0,336.94,363.09,31.7,28.7,0.234,649230.8,649230.8,31057,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299237,1768658.00
03/23/2017 16:00,2,1.010,ACTIVE,213.29,347.46,59.944,1490299203,"201051344000569","219011344069620",31.19,6.00,0,336.04,363.69,31.9,28.8,0.239,661700.8,661700.8,30970,0,0,0,L,1122011218,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299238,1768659.00
03/23/2017 16:00,2,0.980,ACTIVE,213.29,347.46,59.891,1490299203,"201051344000983","219011344069620",31.51,6.00,0,335.44,363.99,31.3,28.3,0.247,652485.8,652485.8,31165,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299239,1768660.00
03/23/2017 16:00,2,0.992,ACTIVE,213.51,346.86,59.954,1490299203,"201051344001158","219011344069620",31.09,4.50,0,336.04,364.29,31.3,28.3,0.243,638483.0,638483.0,31517,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299240,1768661.00
03/23/2017 16:00,2,1.000,ACTIVE,213.74,348.66,59.944,1490299203,"201051344000576","219011344069620",31.03,5.50,0,335.44,364.89,31.4,28.4,0.234,652436.5,652436.5,31041,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299241,1768662.00
03/23/2017 16:00,2,0.926,ACTIVE,211.70,346.26,59.944,1490299203,"274151322000087","219011344069620",30.28,10.00,0,332.43,354.97,28.4,25.5,0.186,850940.6,850940.6,31394,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490299242,1768663.00
03/23/2017 16:15,2,0.713,ACTIVE,213.74,345.36,59.986,1490300103,"201051344000645","219011344069620",30.83,6.00,0,335.74,361.29,22.3,19.6,0.155,651563.7,651563.7,31079,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300104,1768664.00
03/23/2017 16:15,2,0.652,ACTIVE,211.93,342.05,59.954,1490300103,"274151322000085","219011344069620",29.82,7.70,0,331.83,353.17,19.7,17.1,0.119,876850.4,876850.4,31087,0,0,0,L,1151911521,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300105,1768665.00
03/23/2017 16:15,2,0.734,ACTIVE,213.51,345.36,59.954,1490300103,"201051344000633","219011344069620",30.73,5.50,0,334.54,363.09,22.9,20.1,0.168,637992.7,637992.7,31616,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300106,1768666.00
03/23/2017 16:15,2,0.748,ACTIVE,213.51,344.76,59.944,1490300103,"201051344000469","219011344069620",30.73,5.00,0,334.54,361.59,23.3,20.6,0.168,640621.2,640621.2,31576,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300107,1768667.00
03/23/2017 16:15,2,0.775,ACTIVE,212.83,344.76,59.965,1490300103,"201051344000646","219011344069620",30.83,6.70,0,334.24,363.09,24.3,21.5,0.181,634450.6,634450.6,31480,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300108,1768668.00
03/23/2017 16:15,2,0.676,ACTIVE,211.70,342.65,59.949,1490300103,"274151322000052","219011344069620",30.28,8.00,0,330.63,353.47,20.7,18.1,0.124,907616.7,907616.7,30855,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300109,1768669.00
03/23/2017 16:15,2,0.785,ACTIVE,213.29,344.76,59.965,1490300103,"201051344000585","219011344069620",31.15,6.70,0,335.74,364.29,24.8,22.0,0.177,644993.3,644993.3,31640,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300110,1768670.00
03/23/2017 16:15,2,0.754,ACTIVE,213.06,343.55,59.965,1490300103,"201051344001230","219011344069620",31.15,6.70,0,333.63,361.59,23.9,21.1,0.172,638761.1,638761.1,31355,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300110,1768671.00
03/23/2017 16:15,2,0.773,ACTIVE,213.74,345.36,59.954,1490300103,"201051344000582","219011344069620",31.09,6.00,0,335.74,363.69,24.4,21.6,0.172,628804.3,628804.3,31554,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300111,1768672.00
03/23/2017 16:15,2,0.797,ACTIVE,212.83,343.85,59.965,1490300103,"201051344000955","219011344069620",31.19,7.00,0,333.63,365.19,25.2,22.4,0.181,646771.3,646771.3,31443,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300112,1768673.00
03/23/2017 16:15,2,0.426,ACTIVE,211.70,430.12,59.944,1490300103,"274151322000094","219011344069620",40.63,10.00,0,336.04,450.56,17.2,14.7,0.106,740472.9,740472.9,32157,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300113,1768674.00
03/23/2017 16:15,2,0.760,ACTIVE,213.29,343.55,59.949,1490300103,"201051344000579","219011344069620",30.85,6.00,0,334.84,362.79,23.8,21.0,0.164,658117.9,658117.9,31407,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300114,1768675.00
03/23/2017 16:15,2,0.811,ACTIVE,213.06,343.85,59.959,1490300103,"201051344000890","219011344069620",30.91,7.00,0,333.63,363.39,25.4,22.6,0.168,640568.9,640568.9,31563,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300115,1768676.00
03/23/2017 16:15,2,0.789,ACTIVE,213.29,344.45,59.991,1490300103,"201051344000438","219011344069620",31.39,6.70,0,335.44,364.59,25.1,22.3,0.168,643475.5,643475.5,31535,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300116,1768677.00
