ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 16:15,2,0.812,ACTIVE,213.29,342.65,59.954,1490300103,"201051344000417","219011344069620",20.14,6.30,0,333.93,355.58,16.6,14.1,0.110,614719.7,614719.7,31843,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300117,1768678.00
03/23/2017 16:15,2,0.660,ACTIVE,211.93,341.15,59.970,1490300103,"274151322000083","219011344069620",29.72,8.00,0,331.53,353.77,19.9,17.3,0.119,898597.0,898597.0,30911,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300118,1768679.00
03/23/2017 16:15,2,0.701,ACTIVE,212.61,344.76,59.954,1490300103,"274151322000076","219011344069620",30.34,7.70,0,333.33,356.78,21.5,18.8,0.137,957361.0,957361.0,31021,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300119,1768680.00
03/23/2017 16:15,2,0.727,ACTIVE,213.06,342.95,59.954,1490300103,"201051344000868","219011344069620",30.71,5.00,0,333.93,360.99,22.6,19.9,0.155,639338.5,639338.5,31607,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300119,1768681.00
03/23/2017 16:15,2,0.684,ACTIVE,211.93,344.45,59.959,1490300103,"274151322000095","219011344069620",30.30,7.70,0,331.53,353.47,21.0,18.3,0.133,948247.5,948247.5,31141,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300120,1768682.00
03/23/2017 16:15,2,0.721,ACTIVE,213.06,342.95,59.959,1490300103,"201051344000988","219011344069620",19.94,5.50,0,334.54,356.78,14.6,12.1,0.102,589748.3,589748.3,31644,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300121,1768683.00
03/23/2017 16:15,2,0.791,ACTIVE,213.06,343.55,59.944,1490300103,"201051344001025","219011344069620",30.75,6.00,0,335.44,363.99,24.7,21.9,0.172,642633.4,642633.4,31725,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300122,1768684.00
03/23/2017 16:15,2,0.709,ACTIVE,213.29,343.55,59.981,1490300103,"201051344000458","219011344069620",31.39,7.00,0,335.14,361.29,22.6,19.9,0.155,651563.1,651563.1,31234,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300123,1768685.00
03/23/2017 16:15,2,0.717,ACTIVE,213.74,344.45,59.965,1490300103,"201051344000853","219011344069620",30.77,5.50,0,336.94,362.19,22.4,19.6,0.159,651806.5,651806.5,31074,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300124,1768686.00
03/23/2017 16:15,2,0.768,ACTIVE,213.51,345.66,59.917,1490300103,"201051344000685","219011344069620",30.69,6.70,0,335.14,364.29,23.9,21.2,0.177,643690.7,643690.7,31420,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300125,1768687.00
03/23/2017 16:15,2,0.762,ACTIVE,213.51,344.76,59.954,1490300103,"201051344000917","219011344069620",30.87,7.00,0,333.03,363.69,23.9,21.1,0.164,640406.2,640406.2,31403,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300126,1768688.00
03/23/2017 16:15,2,0.762,ACTIVE,213.29,344.45,59.912,1490300103,"201051344001145","219011344069620",30.81,6.30,0,335.44,363.69,23.8,21.1,0.168,648223.2,648223.2,31250,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300127,1768689.00
03/23/2017 16:15,2,0.789,ACTIVE,213.29,344.76,59.949,1490300103,"201051344000651","219011344069620",30.77,5.50,0,334.84,363.39,24.6,21.8,0.172,636810.4,636810.4,31611,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300128,1768690.00
03/23/2017 16:15,2,0.621,ACTIVE,211.48,343.85,59.944,1490300103,"274151322000088","219011344069620",29.62,8.00,0,330.63,352.27,18.6,16.0,0.115,860825.8,860825.8,31130,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300128,1768691.00
03/23/2017 16:15,2,0.416,ACTIVE,212.38,439.13,59.944,1490300103,"274151322000068","219011344069620",41.67,10.70,0,336.34,446.65,17.4,14.8,0.102,740943.2,740943.2,32082,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300129,1768692.00
03/23/2017 16:15,2,0.771,ACTIVE,213.06,343.85,59.949,1490300103,"201051344001135","219011344069620",30.77,6.30,0,334.54,362.49,24.1,21.4,0.172,632728.5,632728.5,31628,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300130,1768693.00
03/23/2017 16:15,2,0.723,ACTIVE,212.61,342.95,59.938,1490300103,"201051344000594","219011344069620",31.19,6.00,0,333.03,361.29,22.9,20.1,0.155,653240.1,653240.1,31481,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300131,1768694.00
03/23/2017 16:15,2,0.766,ACTIVE,213.29,343.85,59.949,1490300103,"201051344001203","219011344069620",30.97,6.30,0,335.74,364.89,24.1,21.3,0.177,641168.2,641168.2,31681,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300132,1768695.00
03/23/2017 16:15,2,0.637,ACTIVE,211.70,341.45,59.954,1490300103,"274151322000054","219011344069620",30.04,9.00,0,331.83,353.47,19.4,16.8,0.124,879284.0,879284.0,31028,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300133,1768696.00
03/23/2017 16:15,2,0.723,ACTIVE,213.51,342.95,59.949,1490300103,"201051344000867","219011344069620",30.42,6.70,0,333.93,360.69,22.4,19.6,0.150,638434.8,638434.8,31640,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300135,1768697.00
03/23/2017 16:15,2,0.801,ACTIVE,213.29,344.76,59.949,1490300103,"201051344001093","219011344069620",31.15,7.00,0,335.14,363.09,25.3,22.5,0.164,640060.4,640060.4,31498,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300136,1768698.00
03/23/2017 16:15,2,0.656,ACTIVE,213.29,344.15,59.949,1490300103,"201051344000900","219011344069620",30.91,5.50,0,334.54,360.69,20.6,17.9,0.150,659611.1,659611.1,30990,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300137,1768699.00
03/23/2017 16:15,2,0.723,ACTIVE,213.29,343.25,59.928,1490300103,"201051344000648","219011344069620",30.91,4.50,0,335.14,361.59,22.6,19.9,0.150,649236.9,649236.9,31058,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300137,1768700.00
03/23/2017 16:15,2,0.725,ACTIVE,213.06,343.55,59.949,1490300103,"201051344000569","219011344069620",30.89,6.00,0,335.44,361.59,22.7,20.0,0.159,661706.8,661706.8,30971,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300138,1768701.00
03/23/2017 16:15,2,0.705,ACTIVE,213.29,343.25,59.954,1490300103,"201051344000983","219011344069620",30.83,6.00,0,334.54,363.09,22.0,19.3,0.164,652491.6,652491.6,31166,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300139,1768702.00
03/23/2017 16:15,2,0.709,ACTIVE,213.29,343.55,59.954,1490300103,"201051344001158","219011344069620",30.45,5.00,0,335.14,362.19,21.9,19.2,0.164,638488.8,638488.8,31518,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300140,1768703.00
03/23/2017 16:15,2,0.707,ACTIVE,213.74,345.06,59.949,1490300103,"201051344000576","219011344069620",30.97,5.50,0,335.14,362.79,22.2,19.5,0.150,652442.4,652442.4,31042,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300141,1768704.00
03/23/2017 16:15,2,0.643,ACTIVE,212.38,343.85,59.944,1490300103,"274151322000087","219011344069620",29.64,10.00,0,331.83,352.87,19.3,16.7,0.119,850945.7,850945.7,31395,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490300142,1768705.00
03/23/2017 16:30,2,0.561,ACTIVE,213.96,343.55,59.938,1490301004,"201051344000645","219011344069620",30.14,5.50,0,334.84,355.88,17.1,14.6,0.110,651567.8,651567.8,31080,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301005,1768706.00
03/23/2017 16:30,2,0.486,ACTIVE,211.93,339.65,60.002,1490301004,"274151322000085","219011344069620",29.28,7.30,0,335.14,348.36,14.5,12.0,0.084,876853.8,876853.8,31088,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301006,1768707.00
03/23/2017 16:30,2,0.572,ACTIVE,213.74,343.85,59.975,1490301004,"201051344000633","219011344069620",30.59,5.50,0,334.24,357.68,17.8,15.2,0.119,637996.9,637996.9,31617,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301007,1768708.00
03/23/2017 16:30,2,0.594,ACTIVE,213.51,342.95,59.959,1490301004,"201051344000469","219011344069620",29.90,4.50,0,333.93,354.97,18.0,15.5,0.119,640625.5,640625.5,31577,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301008,1768709.00
03/23/2017 16:30,2,0.580,ACTIVE,212.83,342.05,59.975,1490301004,"201051344000646","219011344069620",30.49,6.30,0,333.63,356.48,17.9,15.4,0.110,634455.0,634455.0,31481,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301009,1768710.00
03/23/2017 16:30,2,0.510,ACTIVE,211.48,341.15,59.975,1490301004,"274151322000052","219011344069620",29.82,8.00,0,334.24,348.66,15.3,12.9,0.080,907620.4,907620.4,30856,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301009,1768711.00
03/23/2017 16:30,2,0.594,ACTIVE,213.51,343.55,59.981,1490301004,"201051344000585","219011344069620",30.53,6.30,0,334.54,356.18,18.4,15.8,0.119,644997.8,644997.8,31641,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301010,1768712.00
03/23/2017 16:30,2,0.586,ACTIVE,213.29,342.35,59.991,1490301004,"201051344001230","219011344069620",29.78,6.30,0,333.33,355.28,17.7,15.1,0.119,638765.4,638765.4,31356,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301011,1768713.00
03/23/2017 16:30,2,0.594,ACTIVE,213.74,343.25,59.965,1490301004,"201051344000582","219011344069620",30.18,6.00,0,333.93,356.18,18.2,15.6,0.110,628808.7,628808.7,31555,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301012,1768714.00
03/23/2017 16:30,2,0.602,ACTIVE,212.83,342.05,59.975,1490301004,"201051344000955","219011344069620",30.97,6.70,0,333.03,356.18,18.9,16.3,0.119,646775.9,646775.9,31444,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301013,1768715.00
03/23/2017 16:30,2,0.314,ACTIVE,211.93,411.48,59.975,1490301004,"274151322000094","219011344069620",38.88,9.70,0,336.04,441.54,12.4,10.0,0.062,740475.8,740475.8,32158,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301014,1768716.00
03/23/2017 16:30,2,0.594,ACTIVE,213.51,342.65,59.981,1490301004,"201051344000579","219011344069620",30.67,6.00,0,334.54,355.28,18.5,15.9,0.115,658122.3,658122.3,31408,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301015,1768717.00
03/23/2017 16:30,2,0.617,ACTIVE,213.06,342.05,60.002,1490301004,"201051344000890","219011344069620",30.18,6.70,0,333.93,356.18,18.9,16.3,0.119,640573.6,640573.6,31564,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301016,1768718.00
03/23/2017 16:30,2,0.602,ACTIVE,213.51,342.65,59.965,1490301004,"201051344000438","219011344069620",30.81,6.30,0,334.54,355.88,18.8,16.2,0.119,643480.1,643480.1,31536,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301017,1768719.00
03/23/2017 16:30,2,0.629,ACTIVE,213.51,341.75,59.981,1490301004,"201051344000417","219011344069620",19.52,6.30,0,333.63,351.37,12.4,10.1,0.071,614722.6,614722.6,31844,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301018,1768720.00
03/23/2017 16:30,2,0.484,ACTIVE,211.93,339.65,59.970,1490301004,"274151322000083","219011344069620",29.46,7.70,0,335.14,348.66,14.5,12.1,0.088,898600.4,898600.4,30912,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301019,1768721.00
03/23/2017 16:30,2,0.512,ACTIVE,212.61,342.05,59.970,1490301004,"274151322000076","219011344069620",30.14,7.70,0,336.34,349.56,15.6,13.2,0.097,957364.8,957364.8,31022,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301020,1768722.00
03/23/2017 16:30,2,0.557,ACTIVE,213.51,342.65,60.002,1490301004,"201051344000868","219011344069620",30.42,5.50,0,333.33,354.37,17.2,14.7,0.106,639342.6,639342.6,31608,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301020,1768723.00
03/23/2017 16:30,2,0.500,ACTIVE,211.93,340.55,59.970,1490301004,"274151322000095","219011344069620",29.84,7.70,0,334.84,348.66,15.0,12.6,0.088,948251.2,948251.2,31142,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301021,1768724.00
03/23/2017 16:30,2,0.543,ACTIVE,213.51,342.95,59.965,1490301004,"201051344000988","219011344069620",19.92,5.50,0,333.03,351.67,11.0,8.7,0.071,589750.8,589750.8,31645,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301022,1768725.00
03/23/2017 16:30,2,0.594,ACTIVE,213.29,342.35,59.981,1490301004,"201051344001025","219011344069620",30.12,6.00,0,333.63,356.18,18.1,15.6,0.119,642637.9,642637.9,31726,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301023,1768726.00
03/23/2017 16:30,2,0.570,ACTIVE,213.51,342.35,59.981,1490301004,"201051344000458","219011344069620",30.20,6.70,0,334.54,354.97,17.5,14.9,0.110,651567.3,651567.3,31235,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301024,1768727.00
03/23/2017 16:30,2,0.561,ACTIVE,213.96,344.15,59.986,1490301004,"201051344000853","219011344069620",30.06,5.50,0,334.84,359.18,17.1,14.6,0.102,651810.6,651810.6,31075,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301025,1768728.00
03/23/2017 16:30,2,0.576,ACTIVE,213.51,343.25,60.002,1490301004,"201051344000685","219011344069620",30.26,6.70,0,334.24,356.48,17.7,15.2,0.119,643695.1,643695.1,31421,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301026,1768729.00
03/23/2017 16:30,2,0.564,ACTIVE,213.51,343.25,59.970,1490301004,"201051344000917","219011344069620",30.65,7.00,0,333.93,355.88,17.6,15.0,0.115,640410.5,640410.5,31404,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301027,1768730.00
03/23/2017 16:30,2,0.553,ACTIVE,213.74,343.25,59.981,1490301004,"201051344001145","219011344069620",30.97,6.00,0,335.14,356.78,17.4,14.8,0.115,648227.5,648227.5,31251,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301028,1768731.00
03/23/2017 16:30,2,0.596,ACTIVE,213.51,343.25,59.981,1490301004,"201051344000651","219011344069620",30.20,5.00,0,335.14,355.88,18.3,15.7,0.115,636814.9,636814.9,31612,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301028,1768732.00
03/23/2017 16:30,2,0.451,ACTIVE,211.48,340.55,59.975,1490301004,"274151322000088","219011344069620",29.20,8.00,0,334.54,347.76,13.3,10.9,0.075,860829.0,860829.0,31131,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301029,1768733.00
03/23/2017 16:30,2,0.318,ACTIVE,212.61,426.81,59.986,1490301004,"274151322000068","219011344069620",40.39,10.30,0,336.94,453.26,12.8,10.5,0.066,740946.3,740946.3,32083,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301030,1768734.00
03/23/2017 16:30,2,0.564,ACTIVE,213.06,341.45,59.991,1490301004,"201051344001135","219011344069620",30.93,6.30,0,334.24,354.97,17.7,15.2,0.119,632732.9,632732.9,31629,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301031,1768735.00
03/23/2017 16:30,2,0.559,ACTIVE,213.06,342.65,59.981,1490301004,"201051344000594","219011344069620",30.85,6.00,0,332.13,354.37,17.5,14.9,0.110,653244.3,653244.3,31482,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301032,1768736.00
03/23/2017 16:30,2,0.582,ACTIVE,213.51,342.35,59.981,1490301004,"201051344001203","219011344069620",29.96,6.00,0,334.24,356.18,17.7,15.1,0.115,641172.5,641172.5,31682,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301033,1768737.00
03/23/2017 16:30,2,0.471,ACTIVE,211.93,338.74,59.970,1490301004,"274151322000054","219011344069620",29.38,9.00,0,334.54,348.66,14.0,11.6,0.080,879287.4,879287.4,31029,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301034,1768738.00
03/23/2017 16:30,2,0.553,ACTIVE,213.74,342.35,59.965,1490301004,"201051344000867","219011344069620",30.16,6.70,0,332.73,353.77,16.9,14.4,0.102,638438.9,638438.9,31641,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301035,1768739.00
03/23/2017 16:30,2,0.615,ACTIVE,213.06,342.65,59.975,1490301004,"201051344001093","219011344069620",30.22,7.00,0,334.54,355.58,18.8,16.3,0.110,640065.0,640065.0,31499,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301036,1768740.00
03/23/2017 16:30,2,0.496,ACTIVE,213.29,343.25,59.949,1490301004,"201051344000900","219011344069620",30.08,5.00,0,333.03,354.07,15.1,12.7,0.106,659614.8,659614.8,30991,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301037,1768741.00
03/23/2017 16:30,2,0.566,ACTIVE,213.51,342.65,59.981,1490301004,"201051344000648","219011344069620",30.32,4.00,0,334.54,354.37,17.4,14.9,0.106,649241.0,649241.0,31059,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301038,1768742.00
03/23/2017 16:30,2,0.566,ACTIVE,213.51,342.95,59.970,1490301004,"201051344000569","219011344069620",29.86,6.00,0,333.93,354.37,17.1,14.6,0.110,661711.0,661711.0,30972,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301039,1768743.00
03/23/2017 16:30,2,0.543,ACTIVE,213.29,341.75,59.970,1490301004,"201051344000983","219011344069620",30.42,6.00,0,333.63,354.07,16.8,14.2,0.106,652495.7,652495.7,31167,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301040,1768744.00
03/23/2017 16:30,2,0.539,ACTIVE,213.51,342.65,59.981,1490301004,"201051344001158","219011344069620",30.18,4.50,0,333.33,355.58,16.5,14.0,0.106,638492.8,638492.8,31519,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301041,1768745.00
03/23/2017 16:30,2,0.572,ACTIVE,213.96,343.55,59.975,1490301004,"201051344000576","219011344069620",29.04,5.50,0,334.24,355.58,16.8,14.3,0.102,652446.6,652446.6,31043,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301041,1768746.00
03/23/2017 16:30,2,0.467,ACTIVE,212.16,339.95,59.965,1490301004,"274151322000087","219011344069620",29.28,9.70,0,335.14,348.06,13.8,11.4,0.071,850949.1,850949.1,31396,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301042,1768747.00
03/23/2017 16:45,2,0.734,ACTIVE,214.41,345.36,59.959,1490301903,"201051344000645","219011344069620",31.31,6.00,0,335.44,354.67,23.3,20.6,0.164,651571.9,651571.9,31081,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301904,1768748.00
03/23/2017 16:45,2,0.689,ACTIVE,212.61,342.95,59.954,1490301903,"274151322000085","219011344069620",29.32,7.70,0,333.33,349.26,20.5,17.8,0.124,876857.3,876857.3,31089,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301905,1768749.00
03/23/2017 16:45,2,0.762,ACTIVE,214.19,346.56,59.965,1490301903,"201051344000633","219011344069620",30.85,5.50,0,334.84,356.18,23.9,21.1,0.168,638001.2,638001.2,31618,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301906,1768750.00
03/23/2017 16:45,2,0.771,ACTIVE,213.74,345.36,59.917,1490301903,"201051344000469","219011344069620",30.87,4.50,0,333.33,355.28,24.1,21.4,0.172,640629.8,640629.8,31578,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301907,1768751.00
03/23/2017 16:45,2,0.795,ACTIVE,213.74,345.66,59.954,1490301903,"201051344000646","219011344069620",30.77,6.30,0,334.24,355.88,24.8,22.0,0.177,634459.4,634459.4,31482,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301908,1768752.00
03/23/2017 16:45,2,0.705,ACTIVE,212.16,345.66,59.959,1490301903,"274151322000052","219011344069620",30.30,7.70,0,331.53,350.17,21.6,19.0,0.141,907624.1,907624.1,30857,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301908,1768753.00
03/23/2017 16:45,2,0.814,ACTIVE,214.19,346.26,59.954,1490301903,"201051344000585","219011344069620",30.99,6.30,0,334.84,355.88,25.6,22.8,0.181,645002.3,645002.3,31642,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301909,1768754.00
03/23/2017 16:45,2,0.791,ACTIVE,213.74,345.06,59.954,1490301903,"201051344001230","219011344069620",30.55,6.30,0,333.63,354.07,24.5,21.7,0.177,638769.7,638769.7,31357,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301910,1768755.00
03/23/2017 16:45,2,0.799,ACTIVE,214.41,345.96,59.949,1490301903,"201051344000582","219011344069620",31.09,6.00,0,334.24,356.18,25.2,22.4,0.172,628813.1,628813.1,31556,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301911,1768756.00
03/23/2017 16:45,2,0.822,ACTIVE,213.51,344.76,59.949,1490301903,"201051344000955","219011344069620",31.01,6.30,0,333.63,355.28,25.9,23.1,0.186,646780.5,646780.5,31445,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301912,1768757.00
03/23/2017 16:45,2,0.424,ACTIVE,212.38,443.04,59.949,1490301903,"274151322000094","219011344069620",41.83,9.70,0,336.64,448.45,17.8,15.3,0.115,740478.8,740478.8,32159,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301913,1768758.00
03/23/2017 16:45,2,0.799,ACTIVE,213.74,344.45,59.959,1490301903,"201051344000579","219011344069620",30.77,6.00,0,334.54,359.48,24.9,22.1,0.172,658126.8,658126.8,31409,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301914,1768759.00
03/23/2017 16:45,2,0.832,ACTIVE,213.51,344.45,59.954,1490301903,"201051344000890","219011344069620",31.17,6.30,0,333.93,355.28,26.3,23.5,0.177,640578.2,640578.2,31565,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301915,1768760.00
03/23/2017 16:45,2,0.818,ACTIVE,213.96,346.26,59.954,1490301903,"201051344000438","219011344069620",31.33,6.00,0,335.14,356.48,26.0,23.2,0.181,643484.7,643484.7,31537,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301916,1768761.00
03/23/2017 16:45,2,0.846,ACTIVE,213.96,343.85,59.959,1490301903,"201051344000417","219011344069620",20.00,6.30,0,334.24,350.47,17.2,14.6,0.115,614725.5,614725.5,31845,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301917,1768762.00
03/23/2017 16:45,2,0.695,ACTIVE,212.38,343.55,59.944,1490301903,"274151322000083","219011344069620",30.02,7.70,0,333.03,349.86,21.1,18.5,0.141,898604.0,898604.0,30913,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301918,1768763.00
03/23/2017 16:45,2,0.727,ACTIVE,213.06,345.96,59.954,1490301903,"274151322000076","219011344069620",30.95,7.70,0,333.03,351.07,22.8,20.1,0.155,957368.7,957368.7,31023,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301919,1768764.00
03/23/2017 16:45,2,0.766,ACTIVE,213.74,345.06,59.959,1490301903,"201051344000868","219011344069620",30.77,5.00,0,333.93,354.37,23.9,21.2,0.168,639346.8,639346.8,31609,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301920,1768765.00
03/23/2017 16:45,2,0.729,ACTIVE,212.38,344.76,59.970,1490301903,"274151322000095","219011344069620",30.38,7.30,0,332.13,350.17,22.4,19.7,0.146,948254.9,948254.9,31143,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301921,1768766.00
03/23/2017 16:45,2,0.754,ACTIVE,213.51,344.45,59.949,1490301903,"201051344000988","219011344069620",20.24,5.00,0,333.93,351.67,15.5,13.0,0.115,589753.3,589753.3,31646,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301922,1768767.00
03/23/2017 16:45,2,0.820,ACTIVE,213.74,344.76,59.928,1490301903,"201051344001025","219011344069620",31.07,5.50,0,334.24,355.88,25.9,23.1,0.181,642642.4,642642.4,31727,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301923,1768768.00
03/23/2017 16:45,2,0.770,ACTIVE,213.74,344.15,59.954,1490301903,"201051344000458","219011344069620",31.07,6.70,0,335.44,354.37,24.3,21.5,0.172,651571.6,651571.6,31236,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301923,1768769.00
03/23/2017 16:45,2,0.760,ACTIVE,214.41,345.96,59.949,1490301903,"201051344000853","219011344069620",31.11,5.50,0,335.74,356.18,24.0,21.2,0.172,651814.8,651814.8,31076,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301924,1768770.00
03/23/2017 16:45,2,0.803,ACTIVE,214.19,346.56,59.928,1490301903,"201051344000685","219011344069620",30.93,6.30,0,334.54,356.48,25.2,22.4,0.190,643699.5,643699.5,31422,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301925,1768771.00
03/23/2017 16:45,2,0.805,ACTIVE,213.96,346.26,59.959,1490301903,"201051344000917","219011344069620",30.73,7.00,0,333.93,356.18,25.1,22.3,0.181,640414.9,640414.9,31405,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301926,1768772.00
03/23/2017 16:45,2,0.797,ACTIVE,213.96,345.36,59.949,1490301903,"201051344001145","219011344069620",31.15,6.00,0,335.44,356.48,25.2,22.4,0.177,648231.9,648231.9,31252,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301927,1768773.00
03/23/2017 16:45,2,0.830,ACTIVE,213.96,346.26,59.991,1490301903,"201051344000651","219011344069620",30.85,5.00,0,335.14,355.58,26.0,23.1,0.181,636819.5,636819.5,31613,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301928,1768774.00
03/23/2017 16:45,2,0.664,ACTIVE,212.16,342.35,59.954,1490301903,"274151322000088","219011344069620",29.90,8.00,0,332.13,349.26,20.1,17.5,0.119,860832.3,860832.3,31132,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301929,1768775.00
03/23/2017 16:45,2,0.467,ACTIVE,212.83,432.22,59.954,1490301903,"274151322000068","219011344069620",40.85,10.30,0,337.54,453.26,19.6,17.0,0.110,740949.4,740949.4,32084,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301930,1768776.00
03/23/2017 16:45,2,0.820,ACTIVE,213.51,344.76,59.954,1490301903,"201051344001135","219011344069620",30.77,6.00,0,333.93,355.28,25.6,22.8,0.190,632737.4,632737.4,31630,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301931,1768777.00
03/23/2017 16:45,2,0.791,ACTIVE,213.29,344.45,59.959,1490301903,"201051344000594","219011344069620",30.67,6.00,0,333.33,354.67,24.6,21.8,0.177,653248.7,653248.7,31483,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301932,1768778.00
03/23/2017 16:45,2,0.814,ACTIVE,213.96,345.06,59.959,1490301903,"201051344001203","219011344069620",30.89,6.00,0,334.84,357.38,25.6,22.7,0.186,641177.0,641177.0,31683,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301932,1768779.00
03/23/2017 16:45,2,0.689,ACTIVE,212.16,343.85,59.944,1490301903,"274151322000054","219011344069620",30.16,9.00,0,332.43,349.56,21.1,18.4,0.137,879290.9,879290.9,31030,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301933,1768780.00
03/23/2017 16:45,2,0.783,ACTIVE,213.96,344.15,59.975,1490301903,"201051344000867","219011344069620",30.30,6.30,0,334.24,354.37,24.1,21.3,0.168,638443.1,638443.1,31642,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301935,1768781.00
03/23/2017 16:45,2,0.840,ACTIVE,213.74,345.96,59.991,1490301903,"201051344001093","219011344069620",31.41,6.70,0,333.63,355.88,26.8,23.9,0.186,640069.8,640069.8,31500,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301935,1768782.00
03/23/2017 16:45,2,0.725,ACTIVE,213.74,345.36,59.949,1490301903,"201051344000900","219011344069620",30.67,5.00,0,335.14,354.67,22.6,19.8,0.172,659618.6,659618.6,30992,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301936,1768783.00
03/23/2017 16:45,2,0.771,ACTIVE,213.96,345.36,59.959,1490301903,"201051344000648","219011344069620",31.33,4.50,0,335.14,355.28,24.6,21.8,0.172,649245.4,649245.4,31060,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301937,1768784.00
03/23/2017 16:45,2,0.783,ACTIVE,213.74,345.66,59.954,1490301903,"201051344000569","219011344069620",30.93,6.00,0,334.84,355.28,24.6,21.8,0.177,661715.3,661715.3,30973,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301938,1768785.00
03/23/2017 16:45,2,0.766,ACTIVE,213.74,344.76,59.959,1490301903,"201051344000983","219011344069620",31.01,6.00,0,333.63,355.58,24.1,21.4,0.172,652499.9,652499.9,31168,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301939,1768786.00
03/23/2017 16:45,2,0.770,ACTIVE,213.96,345.06,59.959,1490301903,"201051344001158","219011344069620",30.67,4.50,0,334.84,354.97,23.9,21.2,0.177,638497.0,638497.0,31520,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301940,1768787.00
03/23/2017 16:45,2,0.779,ACTIVE,214.19,346.26,59.954,1490301903,"201051344000576","219011344069620",30.75,5.50,0,335.44,356.18,24.3,21.5,0.172,652450.9,652450.9,31044,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301941,1768788.00
03/23/2017 16:45,2,0.703,ACTIVE,212.61,343.55,59.944,1490301903,"274151322000087","219011344069620",29.78,9.70,0,330.93,349.56,21.2,18.6,0.119,850952.7,850952.7,31397,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490301942,1768789.00
03/23/2017 17:00,2,0.672,ACTIVE,213.51,343.85,59.949,1490302804,"201051344000645","219011344069620",30.32,6.00,0,335.74,359.48,20.7,18.0,0.137,651577.1,651577.1,31082,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302805,1768790.00
03/23/2017 17:00,2,0.605,ACTIVE,212.16,341.15,59.944,1490302804,"274151322000085","219011344069620",29.24,7.70,0,332.73,352.27,18.0,15.4,0.110,876861.9,876861.9,31090,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302806,1768791.00
03/23/2017 17:00,2,0.680,ACTIVE,213.74,345.36,59.965,1490302804,"201051344000633","219011344069620",30.79,5.50,0,334.84,360.69,21.2,18.5,0.146,638006.5,638006.5,31619,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302807,1768792.00
03/23/2017 17:00,2,0.699,ACTIVE,213.29,343.85,59.959,1490302804,"201051344000469","219011344069620",30.47,5.00,0,333.93,358.88,21.6,18.9,0.146,640635.2,640635.2,31579,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302808,1768793.00
03/23/2017 17:00,2,0.709,ACTIVE,213.29,343.85,59.954,1490302804,"201051344000646","219011344069620",30.65,6.70,0,334.54,360.38,22.1,19.4,0.150,634465.1,634465.1,31483,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302808,1768794.00
03/23/2017 17:00,2,0.625,ACTIVE,211.70,343.55,59.944,1490302804,"274151322000052","219011344069620",29.96,8.00,0,332.43,352.87,19.0,16.4,0.124,907628.9,907628.9,30858,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302809,1768795.00
03/23/2017 17:00,2,0.713,ACTIVE,213.74,344.45,59.949,1490302804,"201051344000585","219011344069620",31.25,6.30,0,334.84,361.29,22.6,19.9,0.159,645008.1,645008.1,31643,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302810,1768796.00
03/23/2017 17:00,2,0.697,ACTIVE,213.51,342.95,59.949,1490302804,"201051344001230","219011344069620",30.69,6.70,0,333.93,359.78,21.7,19.1,0.155,638775.3,638775.3,31358,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302811,1768797.00
03/23/2017 17:00,2,0.727,ACTIVE,214.19,344.76,59.907,1490302804,"201051344000582","219011344069620",30.28,6.00,0,334.84,360.99,22.3,19.6,0.150,628818.9,628818.9,31557,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302812,1768798.00
03/23/2017 17:00,2,0.732,ACTIVE,213.06,343.55,59.959,1490302804,"201051344000955","219011344069620",31.05,6.70,0,333.93,361.89,23.1,20.4,0.159,646786.4,646786.4,31446,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302813,1768799.00
03/23/2017 17:00,2,0.395,ACTIVE,212.16,421.70,59.949,1490302804,"274151322000094","219011344069620",39.96,9.70,0,336.64,448.75,16.0,13.5,0.088,740482.8,740482.8,32160,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302814,1768800.00
03/23/2017 17:00,2,0.709,ACTIVE,213.51,343.55,59.949,1490302804,"201051344000579","219011344069620",30.75,6.00,0,335.14,360.69,22.1,19.4,0.146,658132.4,658132.4,31410,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302815,1768801.00
03/23/2017 17:00,2,0.746,ACTIVE,213.29,342.65,59.954,1490302804,"201051344000890","219011344069620",30.77,7.00,0,334.84,361.59,23.3,20.6,0.150,640584.2,640584.2,31566,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302816,1768802.00
03/23/2017 17:00,2,0.732,ACTIVE,213.74,343.85,59.949,1490302804,"201051344000438","219011344069620",30.95,6.30,0,335.74,363.39,23.0,20.3,0.155,643490.5,643490.5,31538,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302816,1768803.00
03/23/2017 17:00,2,0.760,ACTIVE,213.74,342.35,59.981,1490302804,"201051344000417","219011344069620",19.70,6.30,0,334.84,354.07,15.2,12.7,0.097,614729.2,614729.2,31846,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302817,1768804.00
03/23/2017 17:00,2,0.605,ACTIVE,212.38,339.65,59.954,1490302804,"274151322000083","219011344069620",29.82,8.00,0,332.73,352.57,18.3,15.7,0.110,898608.6,898608.6,30914,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302818,1768805.00
03/23/2017 17:00,2,0.635,ACTIVE,212.83,341.45,59.954,1490302804,"274151322000076","219011344069620",30.65,8.00,0,333.63,355.28,19.7,17.1,0.119,957373.7,957373.7,31024,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302819,1768806.00
03/23/2017 17:00,2,0.676,ACTIVE,213.06,343.55,59.970,1490302804,"201051344000868","219011344069620",30.55,5.50,0,334.54,358.58,20.9,18.3,0.141,639352.1,639352.1,31610,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302820,1768807.00
03/23/2017 17:00,2,0.625,ACTIVE,212.16,342.65,59.959,1490302804,"274151322000095","219011344069620",30.42,7.30,0,335.44,353.17,19.2,16.7,0.115,948259.9,948259.9,31144,0,0,0,L,1151911521,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302821,1768808.00
03/23/2017 17:00,2,0.674,ACTIVE,213.06,343.25,59.965,1490302804,"201051344000988","219011344069620",19.84,5.50,0,334.54,354.97,13.6,11.2,0.097,589756.6,589756.6,31647,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302822,1768809.00
03/23/2017 17:00,2,0.717,ACTIVE,213.51,343.55,59.965,1490302804,"201051344001025","219011344069620",30.99,6.00,0,334.84,360.69,22.6,19.8,0.155,642648.2,642648.2,31728,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302823,1768810.00
03/23/2017 17:00,2,0.688,ACTIVE,213.29,342.95,59.970,1490302804,"201051344000458","219011344069620",30.47,6.70,0,334.54,358.28,21.3,18.6,0.146,651577.0,651577.0,31237,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302824,1768811.00
03/23/2017 17:00,2,0.676,ACTIVE,213.74,344.45,59.933,1490302804,"201051344000853","219011344069620",30.40,5.50,0,337.24,360.08,20.9,18.2,0.146,651820.1,651820.1,31077,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302825,1768812.00
03/23/2017 17:00,2,0.709,ACTIVE,213.74,345.06,59.954,1490302804,"201051344000685","219011344069620",30.53,6.70,0,334.84,360.99,21.9,19.2,0.164,643705.1,643705.1,31423,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302825,1768813.00
03/23/2017 17:00,2,0.699,ACTIVE,213.96,344.76,59.959,1490302804,"201051344000917","219011344069620",30.91,7.30,0,334.24,361.29,21.9,19.2,0.150,640420.5,640420.5,31406,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302826,1768814.00
03/23/2017 17:00,2,0.703,ACTIVE,213.74,344.15,59.922,1490302804,"201051344001145","219011344069620",30.65,6.00,0,334.54,361.29,21.9,19.2,0.159,648237.5,648237.5,31253,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302827,1768815.00
03/23/2017 17:00,2,0.723,ACTIVE,213.74,344.76,59.949,1490302804,"201051344000651","219011344069620",30.89,5.50,0,335.74,360.99,22.6,19.9,0.155,636825.3,636825.3,31614,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302828,1768816.00
03/23/2017 17:00,2,0.578,ACTIVE,211.93,341.15,59.949,1490302804,"274151322000088","219011344069620",29.30,8.00,0,332.13,351.97,17.2,14.7,0.097,860836.7,860836.7,31133,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302829,1768817.00
03/23/2017 17:00,2,0.391,ACTIVE,212.61,437.03,59.933,1490302804,"274151322000068","219011344069620",41.43,10.70,0,336.94,449.95,16.2,13.8,0.084,740953.6,740953.6,32085,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302830,1768818.00
03/23/2017 17:00,2,0.711,ACTIVE,213.51,343.25,59.949,1490302804,"201051344001135","219011344069620",30.83,6.30,0,334.24,360.38,22.2,19.5,0.155,632743.1,632743.1,31631,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302831,1768819.00
03/23/2017 17:00,2,0.684,ACTIVE,212.83,343.55,59.944,1490302804,"201051344000594","219011344069620",30.91,6.00,0,333.63,358.88,21.4,18.8,0.137,653254.1,653254.1,31484,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302832,1768820.00
03/23/2017 17:00,2,0.705,ACTIVE,213.96,343.85,59.970,1490302804,"201051344001203","219011344069620",30.91,6.30,0,335.14,362.19,22.1,19.4,0.155,641182.7,641182.7,31684,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302833,1768821.00
