ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 17:00,2,0.600,ACTIVE,212.16,343.25,59.949,1490302804,"274151322000054","219011344069620",29.50,9.00,0,332.43,352.27,17.9,15.4,0.115,879295.4,879295.4,31031,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302834,1768822.00
03/23/2017 17:00,2,0.670,ACTIVE,213.51,342.65,59.954,1490302804,"201051344000867","219011344069620",30.85,6.70,0,334.84,360.08,20.9,18.3,0.137,638448.4,638448.4,31643,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302835,1768823.00
03/23/2017 17:00,2,0.732,ACTIVE,213.74,345.06,59.959,1490302804,"201051344001093","219011344069620",31.31,7.00,0,335.14,361.89,23.3,20.5,0.146,640075.7,640075.7,31501,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302836,1768824.00
03/23/2017 17:00,2,0.621,ACTIVE,213.29,343.55,59.954,1490302804,"201051344000900","219011344069620",30.40,5.50,0,334.54,358.58,19.1,16.5,0.137,659623.5,659623.5,30993,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302837,1768825.00
03/23/2017 17:00,2,0.693,ACTIVE,213.51,343.55,59.965,1490302804,"201051344000648","219011344069620",30.16,4.50,0,334.84,359.18,21.2,18.5,0.141,649250.7,649250.7,31061,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302838,1768826.00
03/23/2017 17:00,2,0.678,ACTIVE,213.29,343.25,59.959,1490302804,"201051344000569","219011344069620",30.97,6.00,0,335.14,359.18,21.3,18.6,0.146,661720.7,661720.7,30974,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302839,1768827.00
03/23/2017 17:00,2,0.658,ACTIVE,213.51,342.95,59.944,1490302804,"201051344000983","219011344069620",31.01,6.00,0,334.54,361.29,20.7,18.1,0.141,652505.1,652505.1,31169,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302840,1768828.00
03/23/2017 17:00,2,0.662,ACTIVE,213.29,343.55,59.954,1490302804,"201051344001158","219011344069620",30.57,4.50,0,335.14,358.88,20.5,17.9,0.150,638502.2,638502.2,31521,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302841,1768829.00
03/23/2017 17:00,2,0.668,ACTIVE,213.74,344.15,59.949,1490302804,"201051344000576","219011344069620",30.95,5.50,0,334.54,359.18,21.0,18.3,0.137,652456.1,652456.1,31045,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302842,1768830.00
03/23/2017 17:00,2,0.596,ACTIVE,212.16,342.05,59.928,1490302804,"274151322000087","219011344069620",29.66,9.70,0,332.13,352.27,17.9,15.3,0.110,850957.2,850957.2,31398,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490302843,1768831.00
03/23/2017 17:15,2,0.629,ACTIVE,213.96,344.45,59.959,1490303703,"201051344000645","219011344069620",30.53,6.00,0,335.14,357.08,19.5,16.9,0.128,651582.0,651582.0,31083,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303704,1768832.00
03/23/2017 17:15,2,0.561,ACTIVE,212.61,342.95,59.975,1490303703,"274151322000085","219011344069620",29.36,7.70,0,331.53,350.77,16.7,14.2,0.102,876866.0,876866.0,31091,0,0,0,L,1151911521,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303705,1768833.00
03/23/2017 17:15,2,0.641,ACTIVE,213.96,345.66,59.944,1490303703,"201051344000633","219011344069620",30.75,5.50,0,334.54,359.18,20.1,17.4,0.141,638011.5,638011.5,31620,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303706,1768834.00
03/23/2017 17:15,2,0.660,ACTIVE,213.74,344.15,59.944,1490303703,"201051344000469","219011344069620",30.26,5.00,0,333.93,357.08,20.2,17.6,0.141,640640.3,640640.3,31580,0,0,0,L,1122011218,0,121.33,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303707,1768835.00
03/23/2017 17:15,2,0.658,ACTIVE,213.74,344.45,59.938,1490303703,"201051344000646","219011344069620",30.91,6.30,0,334.24,357.98,20.6,18.0,0.141,634470.3,634470.3,31484,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303708,1768836.00
03/23/2017 17:15,2,0.582,ACTIVE,212.16,341.45,59.944,1490303703,"274151322000052","219011344069620",30.08,8.50,0,332.13,351.37,17.7,15.2,0.106,907633.3,907633.3,30859,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303708,1768837.00
03/23/2017 17:15,2,0.682,ACTIVE,214.19,344.76,59.949,1490303703,"201051344000585","219011344069620",30.57,6.70,0,334.54,357.98,21.1,18.5,0.137,645013.5,645013.5,31644,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303709,1768838.00
03/23/2017 17:15,2,0.660,ACTIVE,213.74,343.55,59.954,1490303703,"201051344001230","219011344069620",30.36,6.70,0,332.73,356.48,20.3,17.6,0.137,638780.4,638780.4,31359,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303710,1768839.00
03/23/2017 17:15,2,0.656,ACTIVE,214.64,344.76,59.975,1490303703,"201051344000582","219011344069620",31.15,6.00,0,334.84,358.28,20.8,18.1,0.133,628824.1,628824.1,31558,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303711,1768840.00
03/23/2017 17:15,2,0.693,ACTIVE,213.51,343.85,59.949,1490303703,"201051344000955","219011344069620",30.67,6.70,0,333.03,358.58,21.6,18.9,0.141,646791.9,646791.9,31447,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303712,1768841.00
03/23/2017 17:15,2,0.361,ACTIVE,212.38,427.41,59.944,1490303703,"274151322000094","219011344069620",40.35,10.00,0,337.24,452.06,14.8,12.3,0.084,740486.5,740486.5,32161,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303713,1768842.00
03/23/2017 17:15,2,0.670,ACTIVE,213.74,344.15,59.928,1490303703,"201051344000579","219011344069620",30.67,6.00,0,334.84,358.88,20.9,18.2,0.137,658137.6,658137.6,31411,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303714,1768843.00
03/23/2017 17:15,2,0.699,ACTIVE,213.74,343.85,59.912,1490303703,"201051344000890","219011344069620",30.67,7.00,0,333.33,357.68,21.8,19.1,0.141,640589.7,640589.7,31567,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303715,1768844.00
03/23/2017 17:15,2,0.688,ACTIVE,213.96,343.55,59.949,1490303703,"201051344000438","219011344069620",30.85,6.30,0,334.24,360.08,21.6,18.9,0.141,643496.0,643496.0,31539,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303716,1768845.00
03/23/2017 17:15,2,0.703,ACTIVE,213.96,342.95,59.944,1490303703,"201051344000417","219011344069620",20.06,6.30,0,334.24,352.27,14.3,11.8,0.088,614732.6,614732.6,31847,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303717,1768846.00
03/23/2017 17:15,2,0.562,ACTIVE,212.16,339.65,59.944,1490303703,"274151322000083","219011344069620",29.86,8.00,0,331.83,351.37,17.0,14.5,0.110,898612.9,898612.9,30915,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303718,1768847.00
03/23/2017 17:15,2,0.590,ACTIVE,213.06,340.85,59.949,1490303703,"274151322000076","219011344069620",30.73,8.00,0,334.24,352.87,18.4,15.8,0.115,957378.4,957378.4,31025,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303718,1768848.00
03/23/2017 17:15,2,0.637,ACTIVE,213.51,343.55,59.901,1490303703,"201051344000868","219011344069620",30.59,5.50,0,333.33,357.08,19.8,17.2,0.133,639357.0,639357.0,31611,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303719,1768849.00
03/23/2017 17:15,2,0.588,ACTIVE,212.38,342.95,59.954,1490303703,"274151322000095","219011344069620",30.02,7.70,0,333.33,351.37,17.9,15.4,0.110,948264.4,948264.4,31145,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303720,1768850.00
03/23/2017 17:15,2,0.635,ACTIVE,213.29,343.25,59.954,1490303703,"201051344000988","219011344069620",19.72,5.50,0,333.93,353.17,12.7,10.3,0.093,589759.6,589759.6,31648,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303721,1768851.00
03/23/2017 17:15,2,0.682,ACTIVE,213.51,343.25,59.965,1490303703,"201051344001025","219011344069620",30.61,6.00,0,335.14,358.28,21.1,18.5,0.146,642653.5,642653.5,31729,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303722,1768852.00
03/23/2017 17:15,2,0.646,ACTIVE,213.51,343.85,59.970,1490303703,"201051344000458","219011344069620",30.61,7.00,0,334.84,356.78,20.1,17.5,0.137,651581.9,651581.9,31238,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303723,1768853.00
03/23/2017 17:15,2,0.645,ACTIVE,214.19,344.76,59.949,1490303703,"201051344000853","219011344069620",30.10,6.00,0,335.74,357.98,19.7,17.1,0.133,651825.0,651825.0,31078,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303724,1768854.00
03/23/2017 17:15,2,0.668,ACTIVE,214.19,345.06,59.954,1490303703,"201051344000685","219011344069620",30.34,6.70,0,333.93,358.58,20.5,17.9,0.146,643710.3,643710.3,31424,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303725,1768855.00
03/23/2017 17:15,2,0.660,ACTIVE,214.19,345.06,59.959,1490303703,"201051344000917","219011344069620",30.63,7.30,0,334.24,358.58,20.6,17.9,0.137,640425.7,640425.7,31407,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303726,1768856.00
03/23/2017 17:15,2,0.662,ACTIVE,213.96,344.15,59.912,1490303703,"201051344001145","219011344069620",30.47,6.30,0,334.24,358.58,20.4,17.8,0.141,648242.7,648242.7,31254,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303727,1768857.00
03/23/2017 17:15,2,0.684,ACTIVE,214.19,344.76,59.922,1490303703,"201051344000651","219011344069620",30.57,5.50,0,335.44,357.98,21.2,18.5,0.141,636830.7,636830.7,31615,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303728,1768858.00
03/23/2017 17:15,2,0.539,ACTIVE,212.16,341.45,59.954,1490303703,"274151322000088","219011344069620",29.26,8.50,0,331.23,350.17,16.0,13.5,0.102,860840.7,860840.7,31134,0,0,0,L,1151911521,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303728,1768859.00
03/23/2017 17:15,2,0.385,ACTIVE,213.29,422.00,59.954,1490303703,"274151322000068","219011344069620",39.62,10.70,0,337.54,455.67,15.7,13.2,0.088,740957.4,740957.4,32086,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303729,1768860.00
03/23/2017 17:15,2,0.670,ACTIVE,213.74,342.95,59.944,1490303703,"201051344001135","219011344069620",30.69,6.30,0,333.63,357.08,20.9,18.2,0.146,632748.4,632748.4,31632,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303730,1768861.00
03/23/2017 17:15,2,0.650,ACTIVE,213.29,343.85,59.949,1490303703,"201051344000594","219011344069620",30.73,6.30,0,333.33,357.08,20.3,17.7,0.137,653259.1,653259.1,31485,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303731,1768862.00
03/23/2017 17:15,2,0.676,ACTIVE,214.19,344.15,59.928,1490303703,"201051344001203","219011344069620",30.10,6.30,0,334.84,358.88,20.6,18.0,0.141,641187.9,641187.9,31685,0,0,0,L,1122011218,0,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303732,1768863.00
03/23/2017 17:15,2,0.555,ACTIVE,212.16,340.85,59.954,1490303703,"274151322000054","219011344069620",29.68,9.00,0,331.53,351.07,16.7,14.2,0.106,879299.6,879299.6,31032,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303733,1768864.00
03/23/2017 17:15,2,0.643,ACTIVE,213.96,343.55,59.959,1490303703,"201051344000867","219011344069620",30.34,7.00,0,333.63,356.48,19.8,17.2,0.128,638453.3,638453.3,31644,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303734,1768865.00
03/23/2017 17:15,2,0.705,ACTIVE,213.96,344.45,59.959,1490303703,"201051344001093","219011344069620",30.63,7.00,0,334.84,358.28,21.9,19.2,0.141,640081.2,640081.2,31502,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303735,1768866.00
03/23/2017 17:15,2,0.588,ACTIVE,213.51,343.85,59.975,1490303703,"201051344000900","219011344069620",30.00,5.50,0,333.63,356.48,17.9,15.4,0.133,659627.9,659627.9,30994,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303736,1768867.00
03/23/2017 17:15,2,0.641,ACTIVE,213.74,343.85,59.965,1490303703,"201051344000648","219011344069620",30.95,4.50,0,335.74,356.48,20.1,17.5,0.128,649255.7,649255.7,31062,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303737,1768868.00
03/23/2017 17:15,2,0.650,ACTIVE,213.51,344.15,59.959,1490303703,"201051344000569","219011344069620",30.63,6.30,0,334.54,357.38,20.2,17.6,0.137,661725.7,661725.7,30975,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303737,1768869.00
03/23/2017 17:15,2,0.625,ACTIVE,213.74,342.95,59.991,1490303703,"201051344000983","219011344069620",30.85,6.00,0,334.54,356.48,19.6,17.0,0.137,652510.0,652510.0,31170,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303738,1768870.00
03/23/2017 17:15,2,0.631,ACTIVE,213.74,343.85,59.938,1490303703,"201051344001158","219011344069620",30.28,5.00,0,333.63,357.08,19.4,16.8,0.133,638507.0,638507.0,31522,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303739,1768871.00
03/23/2017 17:15,2,0.650,ACTIVE,214.19,344.15,59.965,1490303703,"201051344000576","219011344069620",30.10,5.00,0,335.44,357.38,19.8,17.2,0.133,652461.0,652461.0,31046,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303740,1768872.00
03/23/2017 17:15,2,0.555,ACTIVE,212.38,339.65,59.959,1490303703,"274151322000087","219011344069620",29.80,9.70,0,332.43,350.77,16.7,14.2,0.088,850961.4,850961.4,31399,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490303741,1768873.00
03/23/2017 17:30,2,0.502,ACTIVE,214.19,343.55,59.965,1490304604,"201051344000645","219011344069620",30.14,6.00,0,327.62,354.37,15.4,12.9,0.093,651585.8,651585.8,31084,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304605,1768874.00
03/23/2017 17:30,2,0.420,ACTIVE,212.83,341.45,59.959,1490304604,"274151322000085","219011344069620",29.42,7.70,0,324.02,347.46,12.5,10.1,0.066,876869.1,876869.1,31092,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304606,1768875.00
03/23/2017 17:30,2,0.498,ACTIVE,214.41,345.06,59.975,1490304604,"201051344000633","219011344069620",31.13,5.50,0,326.72,355.58,15.8,13.3,0.093,638015.4,638015.4,31621,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304607,1768876.00
03/23/2017 17:30,2,0.537,ACTIVE,213.96,343.55,59.965,1490304604,"201051344000469","219011344069620",29.36,4.50,0,324.32,353.47,16.0,13.5,0.097,640644.3,640644.3,31581,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304608,1768877.00
03/23/2017 17:30,2,0.531,ACTIVE,213.29,342.65,59.975,1490304604,"201051344000646","219011344069620",29.74,6.30,0,324.02,354.07,16.0,13.5,0.102,634474.2,634474.2,31485,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304608,1768878.00
03/23/2017 17:30,2,0.443,ACTIVE,212.61,341.45,59.970,1490304604,"274151322000052","219011344069620",29.90,8.00,0,323.11,348.06,13.4,11.0,0.080,907636.6,907636.6,30860,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304609,1768879.00
03/23/2017 17:30,2,0.531,ACTIVE,213.74,342.95,59.970,1490304604,"201051344000585","219011344069620",30.61,6.30,0,331.83,353.77,16.5,14.0,0.097,645017.5,645017.5,31645,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304610,1768880.00
03/23/2017 17:30,2,0.523,ACTIVE,213.51,341.45,59.954,1490304604,"201051344001230","219011344069620",29.84,6.30,0,326.12,352.87,15.8,13.4,0.093,638784.3,638784.3,31360,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304611,1768881.00
03/23/2017 17:30,2,0.535,ACTIVE,214.19,343.25,59.970,1490304604,"201051344000582","219011344069620",30.12,6.00,0,328.52,354.67,16.4,13.9,0.097,628828.1,628828.1,31559,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304612,1768882.00
03/23/2017 17:30,2,0.566,ACTIVE,213.06,341.45,59.965,1490304604,"201051344000955","219011344069620",29.54,6.30,0,333.63,354.37,17.0,14.5,0.097,646796.0,646796.0,31448,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304613,1768883.00
03/23/2017 17:30,2,0.275,ACTIVE,213.06,408.48,59.981,1490304604,"274151322000094","219011344069620",38.63,9.70,0,336.64,443.64,10.8,8.5,0.057,740489.1,740489.1,32162,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304614,1768884.00
03/23/2017 17:30,2,0.537,ACTIVE,213.74,342.65,59.970,1490304604,"201051344000579","219011344069620",30.65,6.00,0,332.13,355.88,16.7,14.2,0.097,658141.7,658141.7,31412,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304615,1768885.00
03/23/2017 17:30,2,0.553,ACTIVE,213.51,341.45,59.970,1490304604,"201051344000890","219011344069620",30.55,6.70,0,327.32,354.07,17.1,14.6,0.102,640593.9,640593.9,31568,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304616,1768886.00
03/23/2017 17:30,2,0.537,ACTIVE,213.51,342.65,59.965,1490304604,"201051344000438","219011344069620",31.03,6.30,0,326.12,354.97,16.9,14.4,0.097,643500.1,643500.1,31540,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304617,1768887.00
03/23/2017 17:30,2,0.557,ACTIVE,213.74,341.45,59.959,1490304604,"201051344000417","219011344069620",20.02,6.30,0,325.22,349.56,11.3,9.0,0.057,614735.2,614735.2,31848,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304618,1768888.00
03/23/2017 17:30,2,0.432,ACTIVE,212.61,341.15,59.959,1490304604,"274151322000083","219011344069620",29.14,7.70,0,324.32,347.76,12.8,10.4,0.066,898616.0,898616.0,30916,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304619,1768889.00
03/23/2017 17:30,2,0.447,ACTIVE,213.06,342.95,59.933,1490304604,"274151322000076","219011344069620",30.38,7.70,0,326.12,348.96,13.8,11.4,0.088,957381.8,957381.8,31026,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304620,1768890.00
03/23/2017 17:30,2,0.510,ACTIVE,213.51,342.05,59.991,1490304604,"201051344000868","219011344069620",29.88,5.50,0,325.22,352.87,15.4,13.0,0.093,639360.8,639360.8,31612,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304621,1768891.00
03/23/2017 17:30,2,0.439,ACTIVE,212.83,342.05,59.959,1490304604,"274151322000095","219011344069620",29.86,7.70,0,324.02,347.76,13.3,10.9,0.080,948267.7,948267.7,31146,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304622,1768892.00
03/23/2017 17:30,2,0.492,ACTIVE,213.51,342.95,59.949,1490304604,"201051344000988","219011344069620",19.76,5.50,0,325.22,351.37,9.9,7.6,0.066,589761.9,589761.9,31649,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304622,1768893.00
03/23/2017 17:30,2,0.541,ACTIVE,213.29,341.45,59.975,1490304604,"201051344001025","219011344069620",29.90,6.00,0,330.03,353.47,16.4,14.0,0.097,642657.6,642657.6,31730,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304624,1768894.00
03/23/2017 17:30,2,0.533,ACTIVE,213.51,342.65,59.954,1490304604,"201051344000458","219011344069620",29.36,7.00,0,330.03,353.77,15.9,13.4,0.097,651585.9,651585.9,31239,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304624,1768895.00
03/23/2017 17:30,2,0.504,ACTIVE,214.19,344.15,59.965,1490304604,"201051344000853","219011344069620",30.57,5.50,0,326.12,354.37,15.6,13.2,0.093,651828.8,651828.8,31079,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304625,1768896.00
03/23/2017 17:30,2,0.520,ACTIVE,213.96,343.25,59.975,1490304604,"201051344000685","219011344069620",30.75,6.70,0,326.72,356.18,16.2,13.7,0.102,643714.2,643714.2,31425,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304626,1768897.00
03/23/2017 17:30,2,0.535,ACTIVE,213.96,342.95,59.959,1490304604,"201051344000917","219011344069620",29.40,7.30,0,325.52,355.88,16.0,13.5,0.097,640429.6,640429.6,31408,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304627,1768898.00
03/23/2017 17:30,2,0.523,ACTIVE,213.96,342.65,59.975,1490304604,"201051344001145","219011344069620",29.60,6.00,0,326.72,354.67,15.8,13.3,0.097,648246.5,648246.5,31255,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304628,1768899.00
03/23/2017 17:30,2,0.555,ACTIVE,213.74,342.95,59.954,1490304604,"201051344000651","219011344069620",29.74,5.50,0,326.42,354.37,16.7,14.2,0.106,636834.7,636834.7,31616,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304629,1768900.00
03/23/2017 17:30,2,0.400,ACTIVE,212.38,340.85,59.938,1490304604,"274151322000088","219011344069620",29.08,8.00,0,323.11,347.16,11.8,9.5,0.062,860843.6,860843.6,31135,0,0,0,L,1151911521,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304630,1768901.00
03/23/2017 17:30,2,0.287,ACTIVE,213.29,419.30,59.959,1490304604,"274151322000068","219011344069620",39.64,10.70,0,337.24,443.64,11.6,9.3,0.057,740960.2,740960.2,32087,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304631,1768902.00
03/23/2017 17:30,2,0.525,ACTIVE,213.29,341.75,59.959,1490304604,"201051344001135","219011344069620",30.53,6.30,0,329.13,353.47,16.3,13.8,0.097,632752.3,632752.3,31633,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304632,1768903.00
03/23/2017 17:30,2,0.488,ACTIVE,213.29,344.76,59.954,1490304604,"201051344000594","219011344069620",31.71,6.00,0,329.43,353.47,15.7,13.2,0.084,653263.0,653263.0,31486,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304632,1768904.00
03/23/2017 17:30,2,0.537,ACTIVE,213.74,341.45,59.970,1490304604,"201051344001203","219011344069620",29.72,6.00,0,326.72,355.28,16.2,13.7,0.097,641191.8,641191.8,31686,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304633,1768905.00
03/23/2017 17:30,2,0.418,ACTIVE,212.38,342.05,59.959,1490304604,"274151322000054","219011344069620",29.58,8.50,0,323.41,347.76,12.6,10.2,0.080,879302.7,879302.7,31033,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304634,1768906.00
03/23/2017 17:30,2,0.506,ACTIVE,213.96,341.75,59.970,1490304604,"201051344000867","219011344069620",30.36,6.70,0,325.82,352.87,15.6,13.1,0.088,638457.1,638457.1,31645,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304635,1768907.00
03/23/2017 17:30,2,0.564,ACTIVE,213.51,342.05,59.970,1490304604,"201051344001093","219011344069620",30.34,7.00,0,333.33,354.67,17.4,14.8,0.097,640085.4,640085.4,31503,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304636,1768908.00
03/23/2017 17:30,2,0.443,ACTIVE,213.51,342.95,59.954,1490304604,"201051344000900","219011344069620",30.28,5.00,0,328.82,354.07,13.6,11.2,0.093,659631.3,659631.3,30995,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304637,1768909.00
03/23/2017 17:30,2,0.539,ACTIVE,213.96,342.95,59.959,1490304604,"201051344000648","219011344069620",29.24,4.50,0,329.13,353.77,16.0,13.5,0.093,649259.6,649259.6,31063,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304638,1768910.00
03/23/2017 17:30,2,0.514,ACTIVE,213.74,342.95,59.965,1490304604,"201051344000569","219011344069620",30.55,6.00,0,332.73,353.47,15.9,13.5,0.093,661729.5,661729.5,30976,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304639,1768911.00
03/23/2017 17:30,2,0.484,ACTIVE,213.74,342.35,60.002,1490304604,"201051344000983","219011344069620",31.19,6.00,0,327.92,354.07,15.3,12.8,0.093,652513.7,652513.7,31171,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304640,1768912.00
03/23/2017 17:30,2,0.496,ACTIVE,213.74,342.35,59.959,1490304604,"201051344001158","219011344069620",30.28,4.50,0,328.82,353.77,15.2,12.7,0.097,638510.7,638510.7,31523,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304641,1768913.00
03/23/2017 17:30,2,0.506,ACTIVE,214.41,344.15,59.996,1490304604,"201051344000576","219011344069620",30.87,5.50,0,327.02,354.37,15.9,13.4,0.093,652464.9,652464.9,31047,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304642,1768914.00
03/23/2017 17:30,2,0.428,ACTIVE,212.83,341.45,59.965,1490304604,"274151322000087","219011344069620",29.24,9.30,0,323.72,347.76,12.7,10.3,0.071,850964.4,850964.4,31400,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490304643,1768915.00
03/23/2017 17:45,2,0.422,ACTIVE,213.96,342.65,59.954,1490305503,"201051344000645","219011344069620",30.24,6.00,0,336.64,351.07,13.0,10.6,0.066,651588.8,651588.8,31085,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305504,1768916.00
03/23/2017 17:45,2,0.348,ACTIVE,212.38,338.74,59.949,1490305503,"274151322000085","219011344069620",28.92,7.30,0,335.44,345.96,10.2,7.9,0.049,876871.5,876871.5,31093,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305505,1768917.00
03/23/2017 17:45,2,0.451,ACTIVE,213.96,343.85,59.954,1490305503,"201051344000633","219011344069620",29.14,5.50,0,336.64,353.17,13.4,11.0,0.071,638018.6,638018.6,31622,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305506,1768918.00
03/23/2017 17:45,2,0.465,ACTIVE,213.51,342.05,59.944,1490305503,"201051344000469","219011344069620",29.24,4.50,0,335.14,350.77,13.8,11.4,0.071,640647.4,640647.4,31582,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305507,1768919.00
03/23/2017 17:45,2,0.457,ACTIVE,212.83,340.25,59.954,1490305503,"201051344000646","219011344069620",29.24,6.30,0,334.24,350.47,13.6,11.2,0.066,634477.3,634477.3,31486,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305508,1768920.00
03/23/2017 17:45,2,0.377,ACTIVE,212.16,339.65,59.944,1490305503,"274151322000052","219011344069620",28.86,7.70,0,335.14,345.96,11.0,8.7,0.062,907639.2,907639.2,30861,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305509,1768921.00
03/23/2017 17:45,2,0.459,ACTIVE,213.06,340.55,59.949,1490305503,"201051344000585","219011344069620",29.96,6.30,0,334.54,351.37,14.0,11.6,0.080,645020.7,645020.7,31646,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305510,1768922.00
03/23/2017 17:45,2,0.436,ACTIVE,213.06,339.95,59.938,1490305503,"201051344001230","219011344069620",29.72,6.30,0,333.63,349.56,13.1,10.8,0.075,638787.3,638787.3,31361,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305511,1768923.00
03/23/2017 17:45,2,0.457,ACTIVE,213.74,341.15,59.944,1490305503,"201051344000582","219011344069620",29.90,5.50,0,335.74,351.07,13.8,11.4,0.071,628831.3,628831.3,31560,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305512,1768924.00
03/23/2017 17:45,2,0.473,ACTIVE,212.83,339.95,59.975,1490305503,"201051344000955","219011344069620",30.30,6.30,0,333.63,351.37,14.6,12.1,0.080,646799.4,646799.4,31449,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305512,1768925.00
03/23/2017 17:45,2,0.213,ACTIVE,212.38,419.30,59.959,1490305503,"274151322000094","219011344069620",39.74,9.70,0,336.94,429.52,8.6,6.4,0.040,740491.0,740491.0,32163,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305513,1768926.00
03/23/2017 17:45,2,0.479,ACTIVE,213.74,342.05,59.944,1490305503,"201051344000579","219011344069620",28.94,6.00,0,336.34,351.07,14.1,11.7,0.071,658145.0,658145.0,31413,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305514,1768927.00
03/23/2017 17:45,2,0.479,ACTIVE,212.83,339.65,59.944,1490305503,"201051344000890","219011344069620",29.90,6.30,0,334.24,350.47,14.5,12.1,0.071,640597.2,640597.2,31569,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305515,1768928.00
03/23/2017 17:45,2,0.473,ACTIVE,213.29,340.85,59.933,1490305503,"201051344000438","219011344069620",29.88,6.00,0,335.44,352.87,14.3,11.9,0.075,643503.4,643503.4,31541,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305516,1768929.00
03/23/2017 17:45,2,0.479,ACTIVE,213.29,339.65,59.949,1490305503,"201051344000417","219011344069620",20.12,6.30,0,334.54,348.06,9.8,7.5,0.044,614737.3,614737.3,31849,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305517,1768930.00
03/23/2017 17:45,2,0.350,ACTIVE,212.16,339.34,59.949,1490305503,"274151322000083","219011344069620",29.26,7.70,0,335.44,346.26,10.3,8.1,0.066,898618.4,898618.4,30917,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305518,1768931.00
03/23/2017 17:45,2,0.365,ACTIVE,213.06,339.95,59.954,1490305503,"274151322000076","219011344069620",30.02,7.70,0,336.34,346.56,11.1,8.8,0.062,957384.4,957384.4,31027,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305519,1768932.00
03/23/2017 17:45,2,0.424,ACTIVE,213.51,342.05,59.949,1490305503,"201051344000868","219011344069620",30.16,5.50,0,335.14,351.37,13.0,10.6,0.071,639363.8,639363.8,31613,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305520,1768933.00
03/23/2017 17:45,2,0.357,ACTIVE,212.38,339.04,59.954,1490305503,"274151322000095","219011344069620",29.62,7.70,0,335.44,345.66,10.8,8.5,0.062,948270.2,948270.2,31147,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305521,1768934.00
03/23/2017 17:45,2,0.400,ACTIVE,213.29,341.75,59.975,1490305503,"201051344000988","219011344069620",20.20,5.50,0,334.54,349.86,8.2,6.0,0.049,589763.6,589763.6,31650,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305522,1768935.00
03/23/2017 17:45,2,0.461,ACTIVE,213.29,339.95,59.938,1490305503,"201051344001025","219011344069620",29.68,5.50,0,334.84,352.87,13.9,11.5,0.075,642660.8,642660.8,31731,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305523,1768936.00
03/23/2017 17:45,2,0.449,ACTIVE,213.51,341.45,59.954,1490305503,"201051344000458","219011344069620",29.56,6.70,0,335.44,351.07,13.5,11.1,0.071,651589.0,651589.0,31240,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305523,1768937.00
03/23/2017 17:45,2,0.422,ACTIVE,214.19,343.25,59.949,1490305503,"201051344000853","219011344069620",30.26,5.50,0,336.64,351.97,13.0,10.6,0.080,651831.8,651831.8,31080,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305524,1768938.00
03/23/2017 17:45,2,0.445,ACTIVE,213.51,341.75,59.912,1490305503,"201051344000685","219011344069620",30.10,6.30,0,334.84,351.97,13.6,11.2,0.075,643717.4,643717.4,31426,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305525,1768939.00
03/23/2017 17:45,2,0.457,ACTIVE,213.51,341.15,59.944,1490305503,"201051344000917","219011344069620",28.82,7.00,0,333.33,350.17,13.4,11.0,0.075,640432.7,640432.7,31409,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305526,1768940.00
03/23/2017 17:45,2,0.439,ACTIVE,213.29,340.55,59.954,1490305503,"201051344001145","219011344069620",29.72,6.00,0,335.44,351.37,13.2,10.8,0.071,648249.6,648249.6,31256,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305527,1768941.00
03/23/2017 17:45,2,0.482,ACTIVE,213.29,341.15,59.949,1490305503,"201051344000651","219011344069620",28.55,5.00,0,335.44,351.37,14.0,11.6,0.075,636838.0,636838.0,31617,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305528,1768942.00
03/23/2017 17:45,2,0.338,ACTIVE,211.93,339.04,59.922,1490305503,"274151322000088","219011344069620",27.85,8.00,0,334.84,345.06,9.5,7.3,0.057,860845.7,860845.7,31136,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305529,1768943.00
03/23/2017 17:45,2,0.236,ACTIVE,212.83,412.08,59.954,1490305503,"274151322000068","219011344069620",38.98,10.30,0,338.44,429.52,9.3,7.1,0.044,740962.3,740962.3,32088,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305530,1768944.00
03/23/2017 17:45,2,0.451,ACTIVE,212.83,339.65,59.970,1490305503,"201051344001135","219011344069620",29.64,6.00,0,333.93,349.86,13.6,11.2,0.071,632755.4,632755.4,31634,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305531,1768945.00
03/23/2017 17:45,2,0.451,ACTIVE,213.29,341.45,59.959,1490305503,"201051344000594","219011344069620",29.66,6.00,0,335.44,351.97,13.6,11.2,0.080,653266.2,653266.2,31487,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305532,1768946.00
03/23/2017 17:45,2,0.469,ACTIVE,213.51,339.95,59.949,1490305503,"201051344001203","219011344069620",28.17,6.00,0,334.84,351.37,13.5,11.1,0.071,641194.9,641194.9,31687,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305532,1768947.00
03/23/2017 17:45,2,0.342,ACTIVE,212.16,339.65,59.944,1490305503,"274151322000054","219011344069620",29.20,8.50,0,334.84,345.66,10.2,7.9,0.053,879305.0,879305.0,31034,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305533,1768948.00
03/23/2017 17:45,2,0.438,ACTIVE,213.74,340.85,60.002,1490305503,"201051344000867","219011344069620",29.46,6.30,0,334.24,350.47,13.1,10.7,0.071,638460.1,638460.1,31646,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305534,1768949.00
03/23/2017 17:45,2,0.496,ACTIVE,213.29,341.15,59.965,1490305503,"201051344001093","219011344069620",29.10,6.70,0,334.54,351.07,14.7,12.2,0.066,640088.9,640088.9,31504,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305535,1768950.00
03/23/2017 17:45,2,0.375,ACTIVE,213.51,342.35,59.959,1490305503,"201051344000900","219011344069620",29.50,5.50,0,334.54,350.47,11.2,8.9,0.071,659633.8,659633.8,30996,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305536,1768951.00
03/23/2017 17:45,2,0.455,ACTIVE,213.74,342.05,59.959,1490305503,"201051344000648","219011344069620",29.28,4.00,0,336.34,350.77,13.6,11.2,0.066,649262.7,649262.7,31064,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305537,1768952.00
03/23/2017 17:45,2,0.447,ACTIVE,213.51,341.45,59.975,1490305503,"201051344000569","219011344069620",29.54,6.00,0,336.04,351.07,13.4,11.0,0.071,661732.6,661732.6,30977,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305538,1768953.00
03/23/2017 17:45,2,0.434,ACTIVE,213.51,341.15,59.965,1490305503,"201051344000983","219011344069620",29.52,6.00,0,334.84,350.17,13.0,10.6,0.075,652516.7,652516.7,31172,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305539,1768954.00
03/23/2017 17:45,2,0.416,ACTIVE,213.74,341.45,59.954,1490305503,"201051344001158","219011344069620",30.34,4.50,0,334.84,351.67,12.8,10.5,0.075,638513.6,638513.6,31524,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305540,1768955.00
03/23/2017 17:45,2,0.451,ACTIVE,214.19,342.65,59.954,1490305503,"201051344000576","219011344069620",28.92,5.00,0,336.34,351.37,13.3,10.9,0.071,652467.9,652467.9,31048,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305541,1768956.00
03/23/2017 17:45,2,0.354,ACTIVE,212.38,339.34,59.965,1490305503,"274151322000087","219011344069620",28.49,9.30,0,335.44,345.96,10.2,8.0,0.053,850966.7,850966.7,31401,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490305542,1768957.00
03/23/2017 18:00,2,0.320,ACTIVE,213.06,340.25,59.975,1490306403,"201051344000645","219011344069620",29.54,6.00,0,335.44,348.06,9.6,7.4,0.040,651590.9,651590.9,31086,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306404,1768958.00
03/23/2017 18:00,2,0.256,ACTIVE,211.70,338.14,59.959,1490306403,"274151322000085","219011344069620",27.89,7.30,0,334.84,343.85,7.2,5.1,0.040,876872.9,876872.9,31094,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306405,1768959.00
03/23/2017 18:00,2,0.340,ACTIVE,213.29,342.95,59.970,1490306403,"201051344000633","219011344069620",29.48,5.00,0,335.14,351.07,10.2,7.9,0.053,638020.8,638020.8,31623,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306406,1768960.00
03/23/2017 18:00,2,0.357,ACTIVE,212.83,340.55,59.975,1490306403,"201051344000469","219011344069620",28.82,4.50,0,333.33,348.36,10.5,8.2,0.044,640649.7,640649.7,31583,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306407,1768961.00
03/23/2017 18:00,2,0.340,ACTIVE,211.48,338.14,59.981,1490306403,"201051344000646","219011344069620",29.28,6.00,0,332.13,347.46,10.1,7.8,0.049,634479.5,634479.5,31487,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306408,1768962.00
03/23/2017 18:00,2,0.275,ACTIVE,211.48,338.14,59.954,1490306403,"274151322000052","219011344069620",28.53,7.70,0,333.93,344.15,8.0,5.8,0.040,907640.8,907640.8,30862,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306408,1768963.00
03/23/2017 18:00,2,0.350,ACTIVE,211.70,337.84,59.986,1490306403,"201051344000585","219011344069620",29.04,6.00,0,332.73,348.06,10.3,8.0,0.049,645023.0,645023.0,31647,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306409,1768964.00
03/23/2017 18:00,2,0.336,ACTIVE,211.93,337.54,59.986,1490306403,"201051344001230","219011344069620",28.53,6.30,0,332.13,346.56,9.7,7.5,0.044,638789.4,638789.4,31362,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306410,1768965.00
