ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 18:00,2,0.350,ACTIVE,212.61,338.74,59.975,1490306403,"201051344000582","219011344069620",29.10,5.50,0,333.63,347.46,10.3,8.0,0.049,628833.5,628833.5,31561,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306411,1768966.00
03/23/2017 18:00,2,0.371,ACTIVE,211.70,338.14,59.970,1490306403,"201051344000955","219011344069620",28.92,6.30,0,332.43,346.86,10.9,8.6,0.049,646801.8,646801.8,31450,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306412,1768967.00
03/23/2017 18:00,2,0.158,ACTIVE,211.25,350.77,59.965,1490306403,"274151322000094","219011344069620",32.50,8.50,0,335.14,423.20,5.2,3.1,0.027,740492.0,740492.0,32164,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306413,1768968.00
03/23/2017 18:00,2,0.355,ACTIVE,212.83,340.25,59.970,1490306403,"201051344000579","219011344069620",29.66,6.00,0,335.44,349.56,10.7,8.4,0.044,658147.3,658147.3,31414,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306414,1768969.00
03/23/2017 18:00,2,0.354,ACTIVE,211.70,337.84,59.970,1490306403,"201051344000890","219011344069620",30.26,6.30,0,332.43,347.46,10.8,8.5,0.049,640599.6,640599.6,31570,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306415,1768970.00
03/23/2017 18:00,2,0.363,ACTIVE,212.16,338.44,59.975,1490306403,"201051344000438","219011344069620",29.44,6.00,0,333.33,348.06,10.9,8.6,0.044,643505.8,643505.8,31542,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306416,1768971.00
03/23/2017 18:00,2,0.402,ACTIVE,212.16,337.84,59.970,1490306403,"201051344000417","219011344069620",18.63,6.00,0,332.73,345.36,7.6,5.4,0.031,614738.8,614738.8,31850,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306416,1768972.00
03/23/2017 18:00,2,0.258,ACTIVE,211.70,338.14,59.981,1490306403,"274151322000083","219011344069620",27.69,7.70,0,333.63,344.15,7.3,5.1,0.040,898619.9,898619.9,30918,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306417,1768973.00
03/23/2017 18:00,2,0.252,ACTIVE,212.16,338.14,59.959,1490306403,"274151322000076","219011344069620",29.52,7.70,0,335.14,344.76,7.5,5.4,0.035,957386.0,957386.0,31028,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306418,1768974.00
03/23/2017 18:00,2,0.332,ACTIVE,212.38,339.34,59.965,1490306403,"201051344000868","219011344069620",28.96,5.50,0,334.24,348.06,9.8,7.5,0.040,639365.9,639365.9,31614,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306419,1768975.00
03/23/2017 18:00,2,0.242,ACTIVE,211.48,336.94,59.965,1490306403,"274151322000095","219011344069620",29.08,7.30,0,334.24,343.85,7.2,5.0,0.031,948271.7,948271.7,31148,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306420,1768976.00
03/23/2017 18:00,2,0.318,ACTIVE,212.38,339.95,60.007,1490306403,"201051344000988","219011344069620",19.16,5.50,0,333.93,347.76,6.2,4.1,0.022,589764.8,589764.8,31651,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306421,1768977.00
03/23/2017 18:00,2,0.342,ACTIVE,211.70,337.24,59.965,1490306403,"201051344001025","219011344069620",29.38,5.50,0,333.03,347.46,10.2,8.0,0.044,642663.0,642663.0,31732,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306422,1768978.00
03/23/2017 18:00,2,0.344,ACTIVE,212.38,339.65,59.986,1490306403,"201051344000458","219011344069620",29.12,6.70,0,333.33,348.66,10.2,7.9,0.044,651591.2,651591.2,31241,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306423,1768979.00
03/23/2017 18:00,2,0.305,ACTIVE,213.29,341.45,59.981,1490306403,"201051344000853","219011344069620",30.89,5.50,0,335.14,350.17,9.6,7.3,0.040,651833.9,651833.9,31081,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306424,1768980.00
03/23/2017 18:00,2,0.334,ACTIVE,212.16,338.74,59.928,1490306403,"201051344000685","219011344069620",29.18,6.30,0,333.63,349.26,9.9,7.6,0.044,643719.5,643719.5,31427,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306425,1768981.00
03/23/2017 18:00,2,0.332,ACTIVE,212.16,337.84,59.981,1490306403,"201051344000917","219011344069620",29.20,7.00,0,332.73,348.36,9.8,7.6,0.049,640434.8,640434.8,31410,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306426,1768982.00
03/23/2017 18:00,2,0.322,ACTIVE,212.16,337.54,59.981,1490306403,"201051344001145","219011344069620",29.16,5.50,0,334.54,348.66,9.6,7.3,0.044,648251.7,648251.7,31257,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306427,1768983.00
03/23/2017 18:00,2,0.354,ACTIVE,211.93,337.84,60.012,1490306403,"201051344000651","219011344069620",29.18,5.00,0,334.24,348.06,10.5,8.2,0.040,636840.3,636840.3,31618,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306427,1768984.00
03/23/2017 18:00,2,0.232,ACTIVE,211.03,336.94,59.981,1490306403,"274151322000088","219011344069620",27.61,7.70,0,333.33,343.25,6.5,4.3,0.027,860847.0,860847.0,31137,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306428,1768985.00
03/23/2017 18:00,2,0.174,ACTIVE,212.16,356.78,59.970,1490306403,"274151322000068","219011344069620",33.24,9.70,0,336.34,426.21,5.8,3.7,0.022,740963.5,740963.5,32089,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306429,1768986.00
03/23/2017 18:00,2,0.336,ACTIVE,211.70,336.34,59.970,1490306403,"201051344001135","219011344069620",29.38,6.00,0,333.03,346.86,10.1,7.8,0.044,632757.6,632757.6,31635,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306430,1768987.00
03/23/2017 18:00,2,0.340,ACTIVE,212.38,339.95,59.975,1490306403,"201051344000594","219011344069620",29.14,5.50,0,333.63,349.56,10.1,7.8,0.040,653268.4,653268.4,31488,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306431,1768988.00
03/23/2017 18:00,2,0.328,ACTIVE,211.93,336.94,60.002,1490306403,"201051344001203","219011344069620",29.88,5.50,0,333.63,348.36,9.9,7.7,0.049,641197.1,641197.1,31688,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306432,1768989.00
03/23/2017 18:00,2,0.240,ACTIVE,211.48,337.54,59.949,1490306403,"274151322000054","219011344069620",28.73,8.00,0,333.93,343.55,7.0,4.8,0.040,879306.4,879306.4,31035,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306433,1768990.00
03/23/2017 18:00,2,0.316,ACTIVE,212.83,339.65,59.975,1490306403,"201051344000867","219011344069620",29.88,6.30,0,333.93,348.36,9.7,7.4,0.040,638462.2,638462.2,31647,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306434,1768991.00
03/23/2017 18:00,2,0.381,ACTIVE,211.93,338.44,59.975,1490306403,"201051344001093","219011344069620",28.90,6.70,0,332.73,348.06,11.2,8.9,0.040,640091.3,640091.3,31505,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306435,1768992.00
03/23/2017 18:00,2,0.266,ACTIVE,212.61,340.55,59.965,1490306403,"201051344000900","219011344069620",28.75,5.00,0,334.84,348.36,7.8,5.6,0.040,659635.5,659635.5,30997,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306436,1768993.00
03/23/2017 18:00,2,0.342,ACTIVE,212.83,339.95,59.986,1490306403,"201051344000648","219011344069620",29.26,4.00,0,335.44,348.96,10.2,7.9,0.040,649264.9,649264.9,31065,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306437,1768994.00
03/23/2017 18:00,2,0.330,ACTIVE,212.83,340.25,59.954,1490306403,"201051344000569","219011344069620",29.40,6.00,0,334.84,348.36,9.9,7.6,0.044,661734.8,661734.8,30978,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306438,1768995.00
03/23/2017 18:00,2,0.322,ACTIVE,212.61,339.95,60.023,1490306403,"201051344000983","219011344069620",29.32,5.50,0,333.93,348.36,9.6,7.3,0.040,652518.8,652518.8,31173,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306439,1768996.00
03/23/2017 18:00,2,0.309,ACTIVE,212.83,339.95,59.981,1490306403,"201051344001158","219011344069620",29.70,4.50,0,334.54,348.36,9.3,7.1,0.044,638515.6,638515.6,31525,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306439,1768997.00
03/23/2017 18:00,2,0.330,ACTIVE,213.29,341.15,59.981,1490306403,"201051344000576","219011344069620",29.68,5.00,0,334.84,349.86,10.0,7.7,0.040,652470.1,652470.1,31049,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306440,1768998.00
03/23/2017 18:00,2,0.244,ACTIVE,211.70,338.44,59.970,1490306403,"274151322000087","219011344069620",28.55,9.30,0,334.24,344.45,7.1,4.9,0.022,850968.2,850968.2,31402,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490306441,1768999.00
03/23/2017 18:15,2,0.285,ACTIVE,212.83,339.34,59.944,1490307304,"201051344000645","219011344069620",29.20,5.50,0,334.84,346.26,8.4,6.2,0.035,651592.5,651592.5,31087,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307305,1769000.00
03/23/2017 18:15,2,0.213,ACTIVE,211.25,337.24,59.944,1490307304,"274151322000085","219011344069620",28.57,7.00,0,334.24,341.75,6.2,4.0,0.022,876874.0,876874.0,31095,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307306,1769001.00
03/23/2017 18:15,2,0.309,ACTIVE,212.83,340.55,59.949,1490307304,"201051344000633","219011344069620",29.14,4.50,0,333.93,348.36,9.1,6.9,0.035,638022.5,638022.5,31624,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307307,1769002.00
03/23/2017 18:15,2,0.311,ACTIVE,212.61,339.34,59.922,1490307304,"201051344000469","219011344069620",29.76,4.00,0,333.93,345.66,9.4,7.1,0.031,640651.5,640651.5,31584,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307307,1769003.00
03/23/2017 18:15,2,0.309,ACTIVE,211.70,337.84,59.944,1490307304,"201051344000646","219011344069620",28.94,5.50,0,331.23,344.15,9.1,6.8,0.035,634481.3,634481.3,31488,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307308,1769004.00
03/23/2017 18:15,2,0.238,ACTIVE,211.03,335.74,59.917,1490307304,"274151322000052","219011344069620",28.51,7.30,0,333.63,342.35,6.9,4.7,0.018,907642.1,907642.1,30863,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307309,1769005.00
03/23/2017 18:15,2,0.301,ACTIVE,211.93,338.14,59.949,1490307304,"201051344000585","219011344069620",30.10,6.00,0,331.53,344.76,9.2,6.9,0.035,645024.8,645024.8,31648,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307310,1769006.00
03/23/2017 18:15,2,0.285,ACTIVE,211.70,336.94,59.954,1490307304,"201051344001230","219011344069620",30.26,6.00,0,330.63,343.25,8.8,6.5,0.031,638791.2,638791.2,31363,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307311,1769007.00
03/23/2017 18:15,2,0.311,ACTIVE,212.38,338.74,59.954,1490307304,"201051344000582","219011344069620",29.30,5.00,0,333.03,345.06,9.2,7.0,0.031,628835.4,628835.4,31562,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307312,1769008.00
03/23/2017 18:15,2,0.326,ACTIVE,211.70,337.54,59.949,1490307304,"201051344000955","219011344069620",29.90,6.00,0,330.93,343.25,9.9,7.7,0.031,646803.8,646803.8,31451,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307313,1769009.00
03/23/2017 18:15,2,0.131,ACTIVE,211.03,336.64,59.954,1490307304,"274151322000094","219011344069620",30.51,7.30,0,334.54,354.97,4.1,2.0,0.018,740492.6,740492.6,32165,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307314,1769010.00
03/23/2017 18:15,2,0.322,ACTIVE,212.38,338.74,59.938,1490307304,"201051344000579","219011344069620",29.34,5.50,0,333.33,346.26,9.6,7.4,0.035,658149.3,658149.3,31415,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307315,1769011.00
03/23/2017 18:15,2,0.334,ACTIVE,211.48,336.94,59.944,1490307304,"201051344000890","219011344069620",29.08,6.00,0,331.23,344.15,9.8,7.6,0.040,640601.6,640601.6,31571,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307316,1769012.00
03/23/2017 18:15,2,0.309,ACTIVE,211.93,337.54,59.970,1490307304,"201051344000438","219011344069620",30.81,5.50,0,333.33,344.15,9.7,7.4,0.031,643507.8,643507.8,31543,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307317,1769013.00
03/23/2017 18:15,2,0.363,ACTIVE,211.93,336.94,59.944,1490307304,"201051344000417","219011344069620",19.06,5.50,0,331.83,342.65,7.0,4.8,0.022,614740.1,614740.1,31851,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307318,1769014.00
03/23/2017 18:15,2,0.219,ACTIVE,211.25,336.34,59.954,1490307304,"274151322000083","219011344069620",27.57,7.30,0,333.93,342.35,6.1,4.0,0.031,898620.9,898620.9,30919,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307319,1769015.00
03/23/2017 18:15,2,0.221,ACTIVE,211.93,337.54,59.944,1490307304,"274151322000076","219011344069620",28.37,7.30,0,334.84,342.05,6.3,4.2,0.035,957387.1,957387.1,31029,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307320,1769016.00
03/23/2017 18:15,2,0.283,ACTIVE,212.61,338.74,59.954,1490307304,"201051344000868","219011344069620",29.86,4.50,0,333.03,345.36,8.6,6.4,0.027,639367.6,639367.6,31615,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307321,1769017.00
03/23/2017 18:15,2,0.209,ACTIVE,211.48,336.64,59.944,1490307304,"274151322000095","219011344069620",28.23,7.00,0,333.93,341.15,6.0,3.9,0.022,948272.8,948272.8,31149,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307322,1769018.00
03/23/2017 18:15,2,0.285,ACTIVE,212.38,339.65,59.949,1490307304,"201051344000988","219011344069620",18.65,4.50,0,332.13,345.36,5.4,3.3,0.013,589765.7,589765.7,31652,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307323,1769019.00
03/23/2017 18:15,2,0.307,ACTIVE,211.70,336.34,59.959,1490307304,"201051344001025","219011344069620",29.42,5.00,0,331.53,343.55,9.2,6.9,0.035,642664.8,642664.8,31733,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307324,1769020.00
03/23/2017 18:15,2,0.305,ACTIVE,212.38,338.44,59.954,1490307304,"201051344000458","219011344069620",28.98,6.30,0,334.84,345.06,9.0,6.8,0.031,651593.0,651593.0,31242,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307324,1769021.00
03/23/2017 18:15,2,0.287,ACTIVE,213.06,340.25,59.954,1490307304,"201051344000853","219011344069620",29.60,5.00,0,335.14,346.26,8.6,6.4,0.031,651835.6,651835.6,31082,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307325,1769022.00
03/23/2017 18:15,2,0.307,ACTIVE,212.38,338.74,59.954,1490307304,"201051344000685","219011344069620",28.75,6.00,0,331.83,344.15,8.9,6.7,0.035,643721.3,643721.3,31428,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307326,1769023.00
03/23/2017 18:15,2,0.299,ACTIVE,212.16,338.44,59.944,1490307304,"201051344000917","219011344069620",28.90,6.70,0,331.83,343.55,8.8,6.5,0.031,640436.6,640436.6,31411,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307327,1769024.00
03/23/2017 18:15,2,0.275,ACTIVE,211.70,337.84,59.949,1490307304,"201051344001145","219011344069620",30.16,5.00,0,332.13,343.25,8.4,6.2,0.040,648253.3,648253.3,31258,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307328,1769025.00
03/23/2017 18:15,2,0.312,ACTIVE,211.48,337.24,59.944,1490307304,"201051344000651","219011344069620",29.36,4.50,0,331.53,343.55,9.3,7.1,0.035,636842.2,636842.2,31619,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307329,1769026.00
03/23/2017 18:15,2,0.189,ACTIVE,211.03,336.34,59.965,1490307304,"274151322000088","219011344069620",27.81,7.30,0,332.73,341.75,5.3,3.2,0.027,860847.9,860847.9,31138,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307330,1769027.00
03/23/2017 18:15,2,0.146,ACTIVE,211.70,337.84,59.944,1490307304,"274151322000068","219011344069620",30.77,8.00,0,335.14,361.29,4.6,2.5,0.018,740964.2,740964.2,32090,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307331,1769028.00
03/23/2017 18:15,2,0.301,ACTIVE,211.25,336.04,59.949,1490307304,"201051344001135","219011344069620",29.12,5.50,0,330.93,342.35,8.9,6.7,0.035,632759.4,632759.4,31636,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307332,1769029.00
03/23/2017 18:15,2,0.307,ACTIVE,211.93,338.44,59.996,1490307304,"201051344000594","219011344069620",28.80,5.00,0,332.43,345.36,9.0,6.7,0.035,653270.2,653270.2,31489,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307333,1769030.00
03/23/2017 18:15,2,0.305,ACTIVE,211.70,336.94,59.938,1490307304,"201051344001203","219011344069620",28.57,5.50,0,332.73,345.06,8.9,6.6,0.031,641198.9,641198.9,31689,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307334,1769031.00
03/23/2017 18:15,2,0.205,ACTIVE,211.03,336.34,59.938,1490307304,"274151322000054","219011344069620",28.41,8.00,0,333.03,342.05,5.9,3.8,0.027,879307.4,879307.4,31036,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307335,1769032.00
03/23/2017 18:15,2,0.285,ACTIVE,212.83,338.44,59.954,1490307304,"201051344000867","219011344069620",29.36,6.00,0,333.93,345.06,8.5,6.3,0.027,638463.9,638463.9,31648,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307335,1769033.00
03/23/2017 18:15,2,0.328,ACTIVE,211.48,337.54,59.949,1490307304,"201051344001093","219011344069620",30.24,6.30,0,331.83,344.45,10.1,7.8,0.031,640093.4,640093.4,31506,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307336,1769034.00
03/23/2017 18:15,2,0.221,ACTIVE,212.38,338.74,59.949,1490307304,"201051344000900","219011344069620",29.40,4.50,0,333.33,345.66,6.6,4.5,0.031,659636.7,659636.7,30998,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307337,1769035.00
03/23/2017 18:15,2,0.307,ACTIVE,212.61,338.74,59.949,1490307304,"201051344000648","219011344069620",29.08,3.70,0,334.84,346.26,9.1,6.8,0.031,649266.7,649266.7,31066,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307338,1769036.00
03/23/2017 18:15,2,0.295,ACTIVE,212.38,338.74,59.938,1490307304,"201051344000569","219011344069620",29.20,5.50,0,334.24,345.96,8.7,6.5,0.035,661736.5,661736.5,30979,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307339,1769037.00
03/23/2017 18:15,2,0.287,ACTIVE,212.38,338.14,59.944,1490307304,"201051344000983","219011344069620",29.00,5.00,0,334.24,345.96,8.4,6.2,0.027,652520.5,652520.5,31174,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307340,1769038.00
03/23/2017 18:15,2,0.273,ACTIVE,212.61,338.74,59.949,1490307304,"201051344001158","219011344069620",29.48,4.00,0,334.24,346.86,8.2,6.0,0.035,638517.2,638517.2,31526,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307341,1769039.00
03/23/2017 18:15,2,0.299,ACTIVE,213.06,340.55,59.954,1490307304,"201051344000576","219011344069620",29.82,4.50,0,335.44,346.86,9.1,6.8,0.027,652471.9,652471.9,31050,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307342,1769040.00
03/23/2017 18:15,2,0.217,ACTIVE,211.25,336.94,59.954,1490307304,"274151322000087","219011344069620",27.75,8.50,0,333.63,342.35,6.1,4.0,0.027,850969.3,850969.3,31403,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490307343,1769041.00
03/23/2017 18:30,2,0.205,ACTIVE,212.38,338.14,59.970,1490308203,"201051344000645","219011344069620",28.39,5.00,0,333.93,344.45,5.9,3.8,0.009,651593.6,651593.6,31088,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308204,1769042.00
03/23/2017 18:30,2,0.127,ACTIVE,211.03,335.74,59.965,1490308203,"274151322000085","219011344069620",27.06,7.00,0,333.63,340.25,3.5,1.5,0.000,876874.6,876874.6,31096,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308205,1769043.00
03/23/2017 18:30,2,0.236,ACTIVE,212.38,339.34,59.970,1490308203,"201051344000633","219011344069620",26.78,4.00,0,333.03,346.86,6.4,4.3,0.009,638023.8,638023.8,31625,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308206,1769044.00
03/23/2017 18:30,2,0.252,ACTIVE,211.93,337.54,59.944,1490308203,"201051344000469","219011344069620",27.06,3.70,0,332.13,345.06,6.9,4.8,0.004,640652.9,640652.9,31585,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308207,1769045.00
03/23/2017 18:30,2,0.227,ACTIVE,211.25,336.64,59.975,1490308203,"201051344000646","219011344069620",27.47,5.00,0,331.53,342.95,6.3,4.2,0.009,634482.6,634482.6,31489,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308208,1769046.00
03/23/2017 18:30,2,0.150,ACTIVE,210.80,336.64,59.933,1490308203,"274151322000052","219011344069620",27.77,7.00,0,333.33,340.55,4.2,2.2,0.018,907642.8,907642.8,30864,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308208,1769047.00
03/23/2017 18:30,2,0.229,ACTIVE,211.70,337.24,59.970,1490308203,"201051344000585","219011344069620",27.21,5.50,0,330.93,343.25,6.3,4.2,0.009,645026.1,645026.1,31649,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308209,1769048.00
03/23/2017 18:30,2,0.236,ACTIVE,211.25,335.74,59.970,1490308203,"201051344001230","219011344069620",24.97,5.00,0,330.63,342.05,6.0,3.9,0.009,638792.4,638792.4,31364,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308210,1769049.00
03/23/2017 18:30,2,0.238,ACTIVE,211.93,336.64,59.949,1490308203,"201051344000582","219011344069620",27.14,4.50,0,332.43,342.95,6.5,4.4,0.013,628836.7,628836.7,31563,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308211,1769050.00
03/23/2017 18:30,2,0.260,ACTIVE,211.25,336.04,59.959,1490308203,"201051344000955","219011344069620",27.14,5.00,0,331.23,343.25,7.1,5.0,0.009,646805.3,646805.3,31452,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308212,1769051.00
03/23/2017 18:30,2,0.068,ACTIVE_NO_POWER,211.03,336.64,59.965,1490308203,"274151322000094","219011344069620",28.84,6.70,0,333.93,339.95,2.0,0.0,0.000,740492.8,740492.8,32166,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308213,1769052.00
03/23/2017 18:30,2,0.258,ACTIVE,211.93,337.54,59.944,1490308203,"201051344000579","219011344069620",27.33,5.00,0,332.13,344.76,7.2,5.0,0.009,658150.8,658150.8,31416,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308214,1769053.00
03/23/2017 18:30,2,0.244,ACTIVE,211.25,335.74,59.965,1490308203,"201051344000890","219011344069620",27.27,5.50,0,332.13,342.65,6.8,4.6,0.009,640603.0,640603.0,31572,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308215,1769054.00
03/23/2017 18:30,2,0.252,ACTIVE,211.70,336.34,59.965,1490308203,"201051344000438","219011344069620",27.10,4.50,0,332.13,342.65,6.9,4.7,0.009,643509.2,643509.2,31544,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308216,1769055.00
03/23/2017 18:30,2,0.264,ACTIVE,211.70,336.34,59.991,1490308203,"201051344000417","219011344069620",19.00,5.00,0,332.13,342.35,5.1,3.0,0.000,614741.0,614741.0,31852,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308217,1769056.00
03/23/2017 18:30,2,0.125,ACTIVE,211.25,336.64,59.949,1490308203,"274151322000083","219011344069620",27.19,7.00,0,333.03,340.55,3.5,1.4,0.013,898621.5,898621.5,30920,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308217,1769057.00
03/23/2017 18:30,2,0.129,ACTIVE,211.70,336.64,59.981,1490308203,"274151322000076","219011344069620",27.63,7.00,0,334.54,340.85,3.6,1.5,0.009,957387.8,957387.8,31030,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308218,1769058.00
03/23/2017 18:30,2,0.213,ACTIVE,211.70,337.54,59.970,1490308203,"201051344000868","219011344069620",27.17,4.00,0,333.03,343.55,5.9,3.8,0.009,639368.8,639368.8,31616,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308219,1769059.00
03/23/2017 18:30,2,0.117,ACTIVE,211.03,335.74,59.944,1490308203,"274151322000095","219011344069620",27.83,6.70,0,333.03,339.95,3.3,1.3,0.004,948273.3,948273.3,31150,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308220,1769060.00
03/23/2017 18:30,2,0.188,ACTIVE,211.70,338.44,59.938,1490308203,"201051344000988","219011344069620",18.87,4.50,0,331.53,345.06,3.6,1.5,0.000,589766.2,589766.2,31653,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308221,1769061.00
03/23/2017 18:30,2,0.227,ACTIVE,211.25,335.74,59.970,1490308203,"201051344001025","219011344069620",26.20,4.50,0,331.83,342.65,6.0,3.9,0.009,642666.1,642666.1,31734,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308222,1769062.00
03/23/2017 18:30,2,0.236,ACTIVE,211.93,336.94,59.949,1490308203,"201051344000458","219011344069620",27.00,6.00,0,333.33,343.55,6.5,4.3,0.009,651594.3,651594.3,31243,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308223,1769063.00
03/23/2017 18:30,2,0.225,ACTIVE,212.38,338.14,59.975,1490308203,"201051344000853","219011344069620",24.71,4.50,0,334.24,345.36,5.7,3.5,0.009,651836.8,651836.8,31083,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308224,1769064.00
03/23/2017 18:30,2,0.230,ACTIVE,211.70,337.24,59.959,1490308203,"201051344000685","219011344069620",26.20,5.50,0,332.13,345.66,6.2,4.0,0.013,643722.5,643722.5,31429,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308225,1769065.00
03/23/2017 18:30,2,0.227,ACTIVE,211.48,337.24,59.954,1490308203,"201051344000917","219011344069620",25.78,6.30,0,331.83,342.65,6.0,3.8,0.009,640437.8,640437.8,31412,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308226,1769066.00
03/23/2017 18:30,2,0.207,ACTIVE,211.70,336.94,59.933,1490308203,"201051344001145","219011344069620",26.54,4.50,0,332.43,342.65,5.5,3.4,0.009,648254.5,648254.5,31259,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308227,1769067.00
03/23/2017 18:30,2,0.250,ACTIVE,211.48,336.04,59.959,1490308203,"201051344000651","219011344069620",26.48,4.00,0,333.03,342.95,6.8,4.6,0.009,636843.6,636843.6,31620,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308227,1769068.00
03/23/2017 18:30,2,0.109,ACTIVE,210.57,335.44,59.970,1490308203,"274151322000088","219011344069620",25.86,7.00,0,332.73,340.25,2.9,0.9,0.004,860848.4,860848.4,31139,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308228,1769069.00
03/23/2017 18:30,2,0.084,ACTIVE,211.48,336.94,59.959,1490308203,"274151322000068","219011344069620",28.90,7.70,0,334.24,340.85,2.4,0.4,0.000,740964.5,740964.5,32091,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308229,1769070.00
03/23/2017 18:30,2,0.209,ACTIVE,210.80,334.84,59.965,1490308203,"201051344001135","219011344069620",27.87,5.00,0,331.23,340.85,6.0,3.8,0.013,632760.6,632760.6,31637,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308230,1769071.00
03/23/2017 18:30,2,0.236,ACTIVE,211.48,336.94,59.917,1490308203,"201051344000594","219011344069620",26.44,5.00,0,332.13,343.55,6.3,4.2,0.004,653271.5,653271.5,31490,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308231,1769072.00
03/23/2017 18:30,2,0.227,ACTIVE,211.48,336.04,59.922,1490308203,"201051344001203","219011344069620",26.48,5.00,0,331.53,343.85,6.1,4.0,0.009,641200.1,641200.1,31690,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308232,1769073.00
03/23/2017 18:30,2,0.119,ACTIVE,210.80,335.44,59.954,1490308203,"274151322000054","219011344069620",27.17,7.70,0,332.43,339.95,3.3,1.3,0.000,879308.0,879308.0,31037,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308233,1769074.00
03/23/2017 18:30,2,0.213,ACTIVE,211.93,337.24,59.917,1490308203,"201051344000867","219011344069620",26.80,5.50,0,333.03,343.85,5.8,3.7,0.009,638465.1,638465.1,31649,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308234,1769075.00
03/23/2017 18:30,2,0.271,ACTIVE,211.25,336.04,59.970,1490308203,"201051344001093","219011344069620",26.36,6.00,0,331.53,342.05,7.3,5.1,0.004,640095.0,640095.0,31507,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308235,1769076.00
03/23/2017 18:30,2,0.150,ACTIVE,211.48,337.24,59.965,1490308203,"201051344000900","219011344069620",26.78,4.00,0,333.03,344.15,4.1,2.1,0.004,659637.5,659637.5,30999,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308236,1769077.00
03/23/2017 18:30,2,0.242,ACTIVE,211.93,336.34,59.954,1490308203,"201051344000648","219011344069620",26.48,3.70,0,334.24,343.85,6.5,4.3,0.013,649268.1,649268.1,31067,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308237,1769078.00
03/23/2017 18:30,2,0.223,ACTIVE,211.93,337.24,59.944,1490308203,"201051344000569","219011344069620",27.31,5.00,0,333.63,343.85,6.2,4.0,0.009,661737.8,661737.8,30980,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308238,1769079.00
03/23/2017 18:30,2,0.215,ACTIVE,211.70,336.64,59.986,1490308203,"201051344000983","219011344069620",26.48,4.50,0,333.03,343.25,5.8,3.7,0.009,652521.6,652521.6,31175,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308239,1769080.00
03/23/2017 18:30,2,0.213,ACTIVE,211.70,336.64,59.933,1490308203,"201051344001158","219011344069620",26.04,3.70,0,333.03,344.76,5.6,3.5,0.013,638518.3,638518.3,31527,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308240,1769081.00
03/23/2017 18:30,2,0.246,ACTIVE,212.16,338.44,59.975,1490308203,"201051344000576","219011344069620",25.25,4.00,0,333.93,345.06,6.3,4.2,0.004,652473.2,652473.2,31051,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308241,1769082.00
03/23/2017 18:30,2,0.129,ACTIVE,211.03,335.44,59.954,1490308203,"274151322000087","219011344069620",26.96,8.50,0,333.03,340.85,3.5,1.5,0.000,850969.9,850969.9,31404,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490308241,1769083.00
03/23/2017 18:45,2,0.199,ALERT,212.16,338.14,59.949,1490309104,"201051344000645","219011344069620",26.64,4.50,0,299.07,342.05,5.4,3.3,0.004,651594.4,651594.4,31089,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309106,1769084.00
03/23/2017 18:45,2,0.107,ACTIVE,211.25,336.34,59.938,1490309104,"274151322000085","219011344069620",26.80,6.70,0,331.83,342.35,2.9,0.9,0.000,876874.8,876874.8,31097,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309107,1769085.00
03/23/2017 18:45,2,0.229,ALERT,212.38,339.34,59.944,1490309104,"201051344000633","219011344069620",24.83,4.00,0,297.26,351.97,5.7,3.6,0.000,638024.7,638024.7,31626,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309109,1769086.00
03/23/2017 18:45,2,0.242,ALERT,212.16,337.84,59.944,1490309104,"201051344000469","219011344069620",25.56,3.70,0,298.17,341.75,6.3,4.2,0.004,640653.9,640653.9,31586,0,0,0,L,1122011218,0,120.88,121.78,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309111,1769087.00
03/23/2017 18:45,2,0.217,ACTIVE,211.03,335.44,59.959,1490309104,"201051344000646","219011344069620",26.26,5.00,0,306.88,359.78,5.8,3.6,0.004,634483.5,634483.5,31490,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309112,1769088.00
03/23/2017 18:45,2,0.131,ACTIVE,211.03,336.04,59.933,1490309104,"274151322000052","219011344069620",27.45,6.70,0,333.33,339.95,3.7,1.6,0.000,907643.2,907643.2,30865,0,0,0,L,1151911521,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309113,1769089.00
03/23/2017 18:45,2,0.217,ACTIVE,211.25,335.74,59.954,1490309104,"201051344000585","219011344069620",26.08,5.00,0,314.10,354.37,5.7,3.6,0.009,645026.9,645026.9,31650,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309114,1769090.00
03/23/2017 18:45,2,0.215,ALERT,211.03,334.84,59.933,1490309104,"201051344001230","219011344069620",24.33,5.00,0,298.17,347.76,5.3,3.2,0.004,638793.2,638793.2,31365,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309115,1769091.00
03/23/2017 18:45,2,0.227,ACTIVE,211.70,336.04,59.944,1490309104,"201051344000582","219011344069620",25.33,4.50,0,316.80,353.17,5.8,3.7,0.004,628837.6,628837.6,31564,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309116,1769092.00
03/23/2017 18:45,2,0.248,ACTIVE,210.57,334.24,59.917,1490309104,"201051344000955","219011344069620",25.35,5.00,0,308.39,357.68,6.4,4.2,0.004,646806.3,646806.3,31453,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309117,1769093.00
03/23/2017 18:45,2,0.000,ALERT,211.48,298.17,59.922,1490309104,"274151322000094","219011344069620",42.80,5.50,0,296.66,414.19,0.0,0.0,0.000,740492.8,740492.8,32167,0,0,0,L,1151911521,0,120.65,122.46,0002,3,0,0,0,0,0,0,233,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309119,1769094.00
03/23/2017 18:45,2,0.246,ACTIVE,211.93,337.54,59.933,1490309104,"201051344000579","219011344069620",26.16,4.50,0,308.39,360.69,6.5,4.4,0.009,658151.8,658151.8,31417,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309120,1769095.00
03/23/2017 18:45,2,0.215,ALERT,211.03,334.84,59.933,1490309104,"201051344000890","219011344069620",28.49,5.50,0,298.77,338.44,6.2,4.1,0.009,640604.0,640604.0,31573,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309122,1769096.00
03/23/2017 18:45,2,0.236,ACTIVE,211.25,335.44,59.938,1490309104,"201051344000438","219011344069620",26.06,4.50,0,308.09,359.48,6.2,4.1,0.004,643510.2,643510.2,31545,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309123,1769097.00
03/23/2017 18:45,2,0.242,ALERT,211.25,298.77,59.928,1490309104,"201051344000417","219011344069620",19.64,4.00,0,297.26,342.65,4.8,2.8,0.000,614741.7,614741.7,31853,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309125,1769098.00
03/23/2017 18:45,2,0.113,ACTIVE,211.25,336.64,59.928,1490309104,"274151322000083","219011344069620",26.16,6.70,0,321.91,347.46,3.0,1.0,0.000,898621.7,898621.7,30921,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309125,1769099.00
03/23/2017 18:45,2,0.111,ACTIVE,212.16,337.84,59.928,1490309104,"274151322000076","219011344069620",27.85,6.70,0,334.84,340.25,3.1,1.1,0.009,957388.0,957388.0,31031,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309126,1769100.00
03/23/2017 18:45,2,0.189,ALERT,211.93,337.54,59.933,1490309104,"201051344000868","219011344069620",27.79,4.00,0,299.07,341.45,5.4,3.3,0.009,639369.6,639369.6,31617,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309128,1769101.00
03/23/2017 18:45,2,0.104,ACTIVE,211.25,336.64,59.922,1490309104,"274151322000095","219011344069620",27.04,6.30,0,324.62,345.96,2.9,0.8,0.004,948273.5,948273.5,31151,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309129,1769102.00
03/23/2017 18:45,2,0.176,ALERT,211.70,323.41,59.933,1490309104,"201051344000988","219011344069620",18.81,4.00,0,296.66,341.75,3.4,1.3,0.000,589766.5,589766.5,31654,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,20,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309131,1769103.00
03/23/2017 18:45,2,0.197,ACTIVE,210.80,334.84,59.938,1490309104,"201051344001025","219011344069620",28.13,4.00,0,313.80,354.67,5.7,3.5,0.004,642666.9,642666.9,31735,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309132,1769104.00
03/23/2017 18:45,2,0.219,ALERT,211.70,336.94,59.928,1490309104,"201051344000458","219011344069620",26.24,6.00,0,299.37,341.15,5.8,3.7,0.004,651595.1,651595.1,31244,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309134,1769105.00
03/23/2017 18:45,2,0.182,ALERT,212.38,338.74,59.938,1490309104,"201051344000853","219011344069620",27.21,4.00,0,298.77,342.05,5.1,3.0,0.009,651837.5,651837.5,31084,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309135,1769106.00
03/23/2017 18:45,2,0.217,ALERT,211.48,336.64,59.933,1490309104,"201051344000685","219011344069620",25.49,5.00,0,297.57,339.65,5.6,3.5,0.004,643723.4,643723.4,31430,0,0,0,L,1122011218,0,122.01,120.65,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309137,1769107.00
03/23/2017 18:45,2,0.193,ALERT,211.25,336.34,59.938,1490309104,"201051344000917","219011344069620",27.37,6.00,0,296.06,339.95,5.4,3.3,0.004,640438.6,640438.6,31413,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309139,1769108.00
03/23/2017 18:45,2,0.197,ALERT,211.48,336.04,59.938,1490309104,"201051344001145","219011344069620",24.65,4.50,0,298.17,339.95,4.9,2.8,0.004,648255.2,648255.2,31260,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309141,1769109.00
