ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 18:45,2,0.230,ALERT,211.25,336.04,59.938,1490309104,"201051344000651","219011344069620",26.46,3.70,0,297.26,339.04,6.2,4.0,0.004,636844.6,636844.6,31621,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309143,1769110.00
03/23/2017 18:45,2,0.098,ACTIVE,210.80,335.44,59.933,1490309104,"274151322000088","219011344069620",25.45,7.00,0,327.02,342.95,2.5,0.5,0.000,860848.4,860848.4,31140,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309144,1769111.00
03/23/2017 18:45,2,0.078,ALERT,211.93,317.70,59.938,1490309104,"274151322000068","219011344069620",26.04,6.70,0,295.76,413.89,2.0,0.0,0.000,740964.5,740964.5,32092,0,0,0,L,1151911521,0,121.55,122.23,0002,5,0,0,0,0,0,0,238,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309145,1769112.00
03/23/2017 18:45,2,0.188,ACTIVE,210.80,334.84,59.938,1490309104,"201051344001135","219011344069620",28.59,4.50,0,313.20,354.67,5.5,3.4,0.018,632761.4,632761.4,31638,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309146,1769113.00
03/23/2017 18:45,2,0.229,ALERT,211.48,337.54,59.949,1490309104,"201051344000594","219011344069620",24.79,4.50,0,298.77,340.55,5.8,3.6,0.009,653272.3,653272.3,31491,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309148,1769114.00
03/23/2017 18:45,2,0.221,ACTIVE,211.48,335.74,59.949,1490309104,"201051344001203","219011344069620",25.33,4.50,0,310.19,358.58,5.7,3.6,0.004,641201.0,641201.0,31691,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309149,1769115.00
03/23/2017 18:45,2,0.107,ACTIVE,211.25,336.34,59.949,1490309104,"274151322000054","219011344069620",26.54,7.30,0,331.83,339.95,2.9,0.9,0.000,879308.1,879308.1,31038,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309150,1769116.00
03/23/2017 18:45,2,0.211,ALERT,212.16,336.94,59.912,1490309104,"201051344000867","219011344069620",24.99,5.50,0,297.57,351.67,5.4,3.3,0.009,638465.9,638465.9,31650,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309152,1769117.00
03/23/2017 18:45,2,0.252,ALERT,211.25,335.74,59.944,1490309104,"201051344001093","219011344069620",26.54,5.50,0,296.96,340.25,6.8,4.6,0.004,640096.1,640096.1,31508,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309154,1769118.00
03/23/2017 18:45,2,0.143,ALERT,211.70,337.84,59.933,1490309104,"201051344000900","219011344069620",25.84,4.00,0,298.17,344.15,3.8,1.7,0.004,659637.9,659637.9,31000,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309156,1769119.00
03/23/2017 18:45,2,0.236,ALERT,212.16,337.24,59.949,1490309104,"201051344000648","219011344069620",25.68,3.30,0,298.17,341.75,6.2,4.0,0.004,649269.0,649269.0,31068,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309157,1769120.00
03/23/2017 18:45,2,0.215,ACTIVE,212.16,337.24,59.944,1490309104,"201051344000569","219011344069620",26.74,4.50,0,305.98,360.38,5.8,3.7,0.004,661738.7,661738.7,30981,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309158,1769121.00
03/23/2017 18:45,2,0.213,ALERT,211.93,336.94,59.944,1490309104,"201051344000983","219011344069620",24.51,4.50,0,298.77,341.15,5.3,3.2,0.004,652522.4,652522.4,31176,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309160,1769122.00
03/23/2017 18:45,2,0.199,ALERT,212.16,337.24,59.981,1490309104,"201051344001158","219011344069620",25.78,3.70,0,298.47,342.95,5.2,3.1,0.000,638519.1,638519.1,31528,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309162,1769123.00
03/23/2017 18:45,2,0.240,ALERT,212.38,338.44,59.970,1490309104,"201051344000576","219011344069620",24.43,4.00,0,298.77,348.06,6.0,3.8,0.004,652474.1,652474.1,31052,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309164,1769124.00
03/23/2017 18:45,2,0.119,ALERT,211.25,336.04,59.938,1490309104,"274151322000087","219011344069620",26.54,8.00,0,297.26,353.47,3.2,1.2,0.000,850970.1,850970.1,31405,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490309166,1769125.00
03/23/2017 19:00,2,0.166,ALERT,213.06,302.07,59.986,1490310003,"201051344000645","219011344069620",21.85,4.50,0,298.77,341.45,3.7,1.6,0.000,651595.1,651595.1,31091,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310005,1769126.00
03/23/2017 19:00,2,0.076,ALERT,211.70,299.07,59.996,1490310003,"274151322000085","219011344069620",23.85,6.00,0,297.87,354.37,1.9,0.0,0.000,876874.9,876874.9,31098,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310007,1769127.00
03/23/2017 19:00,2,0.191,ALERT,212.83,301.77,59.996,1490310003,"201051344000633","219011344069620",19.88,3.70,0,296.96,342.05,3.9,1.8,0.000,638025.4,638025.4,31628,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310009,1769128.00
03/23/2017 19:00,2,0.189,ALERT,212.61,302.07,60.002,1490310003,"201051344000469","219011344069620",23.70,3.00,0,296.66,341.45,4.6,2.5,0.000,640654.8,640654.8,31588,0,0,0,L,1122011218,0,120.88,122.23,0002,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310011,1769129.00
03/23/2017 19:00,2,0.174,ALERT,211.25,299.97,59.996,1490310003,"201051344000646","219011344069620",21.89,4.00,0,296.36,339.95,3.8,1.8,0.000,634484.2,634484.2,31491,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310012,1769130.00
03/23/2017 19:00,2,0.104,ALERT,211.48,298.47,60.002,1490310003,"274151322000052","219011344069620",23.16,6.00,0,297.57,347.46,2.4,0.4,0.000,907643.5,907643.5,30866,0,0,0,L,1151911521,0,120.65,122.46,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310014,1769131.00
03/23/2017 19:00,2,0.166,ALERT,211.70,300.57,60.007,1490310003,"201051344000585","219011344069620",23.44,4.50,0,296.36,339.95,4.0,1.9,0.000,645027.7,645027.7,31651,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310016,1769132.00
03/23/2017 19:00,2,0.164,ALERT,211.70,300.57,60.034,1490310003,"201051344001230","219011344069620",22.13,4.00,0,296.96,337.84,3.7,1.6,0.000,638793.8,638793.8,31367,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310018,1769133.00
03/23/2017 19:00,2,0.174,ALERT,212.16,300.87,60.012,1490310003,"201051344000582","219011344069620",23.76,4.00,0,297.87,340.55,4.2,2.1,0.000,628838.4,628838.4,31565,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310020,1769134.00
03/23/2017 19:00,2,0.199,ALERT,211.03,299.67,60.018,1490310003,"201051344000955","219011344069620",22.24,4.50,0,296.36,339.65,4.5,2.4,0.000,646807.2,646807.2,31454,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310022,1769135.00
03/23/2017 19:00,2,0.000,ALERT,211.93,298.77,60.007,1490310003,"274151322000094","219011344069620",41.71,4.50,0,296.36,408.48,0.0,0.0,0.000,740492.8,740492.8,32169,0,0,0,L,1151911521,0,120.88,122.68,0002,2,0,0,0,0,0,0,253,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310024,1769136.00
03/23/2017 19:00,2,0.213,ALERT,212.38,302.37,60.028,1490310003,"201051344000579","219011344069620",21.03,4.50,0,299.37,342.05,4.5,2.5,0.000,658152.7,658152.7,31418,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310026,1769137.00
03/23/2017 19:00,2,0.186,ALERT,211.48,300.57,60.018,1490310003,"201051344000890","219011344069620",23.82,5.00,0,297.26,339.34,4.5,2.4,0.000,640604.9,640604.9,31575,0,0,0,L,1122011218,0,121.78,120.65,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310028,1769138.00
03/23/2017 19:00,2,0.186,ALERT,211.70,299.97,60.039,1490310003,"201051344000438","219011344069620",23.70,4.00,0,297.26,339.65,4.5,2.4,0.000,643511.1,643511.1,31546,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310029,1769139.00
03/23/2017 19:00,2,0.219,ALERT,211.70,299.67,60.007,1490310003,"201051344000417","219011344069620",18.47,3.70,0,296.96,336.04,4.1,2.0,0.000,614742.3,614742.3,31855,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,14,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310031,1769140.00
03/23/2017 19:00,2,0.076,ALERT,211.93,299.97,60.028,1490310003,"274151322000083","219011344069620",23.54,6.00,0,298.17,339.04,1.9,0.0,0.000,898621.8,898621.8,30922,0,0,0,L,1151911521,0,120.88,122.46,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310033,1769141.00
03/23/2017 19:00,2,0.078,ALERT,212.16,299.67,60.007,1490310003,"274151322000076","219011344069620",23.84,6.00,0,297.87,348.06,1.9,0.0,0.000,957388.2,957388.2,31032,0,0,0,L,1151911521,0,121.33,122.46,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310035,1769142.00
03/23/2017 19:00,2,0.160,ALERT,212.16,302.68,60.012,1490310003,"201051344000868","219011344069620",22.92,3.70,0,299.07,340.55,3.7,1.7,0.000,639370.2,639370.2,31619,0,0,0,L,1122011218,0,121.10,122.01,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310036,1769143.00
03/23/2017 19:00,2,0.070,ALERT,211.48,300.27,60.007,1490310003,"274151322000095","219011344069620",24.03,5.50,0,299.07,354.67,1.7,0.0,0.000,948273.6,948273.6,31152,0,0,0,L,1151911521,0,121.55,122.01,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310038,1769144.00
03/23/2017 19:00,2,0.146,ALERT,212.38,302.07,60.012,1490310003,"201051344000988","219011344069620",18.39,3.30,0,295.76,338.74,2.7,0.7,0.000,589766.8,589766.8,31656,0,0,0,L,1122011218,0,121.10,122.01,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310040,1769145.00
03/23/2017 19:00,2,0.158,ALERT,211.25,299.37,60.023,1490310003,"201051344001025","219011344069620",24.25,3.70,0,296.66,340.25,3.9,1.8,0.000,642667.6,642667.6,31736,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310042,1769146.00
03/23/2017 19:00,2,0.170,ALERT,212.16,301.77,60.018,1490310003,"201051344000458","219011344069620",23.42,5.00,0,298.47,341.45,4.1,2.0,0.000,651595.9,651595.9,31246,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310044,1769147.00
03/23/2017 19:00,2,0.162,ALERT,212.83,302.07,60.034,1490310003,"201051344000853","219011344069620",20.36,3.70,0,298.77,342.05,3.4,1.4,0.000,651838.1,651838.1,31086,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310045,1769148.00
03/23/2017 19:00,2,0.182,ALERT,211.93,299.97,60.023,1490310003,"201051344000685","219011344069620",19.86,4.00,0,296.36,340.25,3.7,1.6,0.000,643724.1,643724.1,31432,0,0,0,L,1122011218,0,122.23,120.88,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310047,1769149.00
03/23/2017 19:00,2,0.160,ALERT,211.70,299.67,60.018,1490310003,"201051344000917","219011344069620",22.86,5.50,0,295.76,339.95,3.7,1.7,0.000,640439.3,640439.3,31415,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310049,1769150.00
03/23/2017 19:00,2,0.150,ALERT,211.70,299.97,60.018,1490310003,"201051344001145","219011344069620",22.82,4.00,0,297.26,340.25,3.5,1.4,0.000,648255.7,648255.7,31262,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310051,1769151.00
03/23/2017 19:00,2,0.203,ALERT,211.48,299.37,60.018,1490310003,"201051344000651","219011344069620",21.23,3.30,0,296.06,340.25,4.4,2.3,0.000,636845.4,636845.4,31623,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310053,1769152.00
03/23/2017 19:00,2,0.062,ALERT,211.25,299.07,60.034,1490310003,"274151322000088","219011344069620",23.16,6.00,0,297.57,351.07,1.5,0.0,0.000,860848.5,860848.5,31141,0,0,0,L,1151911521,0,121.55,122.01,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310054,1769153.00
03/23/2017 19:00,2,0.006,ALERT,212.16,297.87,60.002,1490310003,"274151322000068","219011344069620",41.91,6.00,0,296.66,406.97,0.0,0.0,0.000,740964.5,740964.5,32094,0,0,0,L,1151911521,0,121.33,122.46,0002,4,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310056,1769154.00
03/23/2017 19:00,2,0.160,ALERT,211.03,300.27,60.018,1490310003,"201051344001135","219011344069620",23.87,4.00,0,297.57,339.65,3.9,1.8,0.000,632762.1,632762.1,31639,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310058,1769155.00
03/23/2017 19:00,2,0.164,ALERT,212.16,302.68,60.012,1490310003,"201051344000594","219011344069620",23.60,4.00,0,298.47,340.55,4.0,1.9,0.000,653273.0,653273.0,31493,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310060,1769156.00
03/23/2017 19:00,2,0.186,ALERT,211.70,299.67,60.012,1490310003,"201051344001203","219011344069620",20.79,4.00,0,296.96,340.85,4.0,1.9,0.000,641201.7,641201.7,31692,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310062,1769157.00
03/23/2017 19:00,2,0.072,ALERT,211.48,299.07,60.007,1490310003,"274151322000054","219011344069620",23.62,6.70,0,297.87,348.06,1.7,0.0,0.000,879308.2,879308.2,31039,0,0,0,L,1151911521,0,121.10,122.01,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310064,1769158.00
03/23/2017 19:00,2,0.156,ALERT,212.61,302.07,60.012,1490310003,"201051344000867","219011344069620",23.46,4.50,0,298.17,340.55,3.7,1.7,0.000,638466.5,638466.5,31652,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310065,1769159.00
03/23/2017 19:00,2,0.209,ALERT,211.48,299.97,60.018,1490310003,"201051344001093","219011344069620",23.02,5.00,0,296.66,340.55,4.9,2.8,0.000,640097.0,640097.0,31510,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310067,1769160.00
03/23/2017 19:00,2,0.102,ALERT,212.61,302.07,60.049,1490310003,"201051344000900","219011344069620",22.96,3.70,0,298.77,340.25,2.4,0.3,0.000,659638.1,659638.1,31002,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310069,1769161.00
03/23/2017 19:00,2,0.178,ALERT,212.61,301.17,60.034,1490310003,"201051344000648","219011344069620",23.50,3.00,0,298.17,341.75,4.2,2.2,0.000,649269.8,649269.8,31070,0,0,0,L,1122011218,0,121.10,122.01,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310071,1769162.00
03/23/2017 19:00,2,0.168,ALERT,212.61,302.68,60.012,1490310003,"201051344000569","219011344069620",23.48,4.00,0,299.67,340.85,4.0,1.9,0.000,661739.4,661739.4,30982,0,0,0,L,1122011218,0,120.88,122.01,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310073,1769163.00
03/23/2017 19:00,2,0.162,ALERT,212.61,302.98,59.981,1490310003,"201051344000983","219011344069620",22.60,4.00,0,299.07,340.25,3.7,1.6,0.000,652523.0,652523.0,31178,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310075,1769164.00
03/23/2017 19:00,2,0.166,ALERT,212.61,302.37,60.007,1490310003,"201051344001158","219011344069620",20.54,3.30,0,298.47,342.35,3.5,1.4,0.000,638519.6,638519.6,31530,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310076,1769165.00
03/23/2017 19:00,2,0.178,ALERT,212.83,302.68,60.012,1490310003,"201051344000576","219011344069620",22.50,3.70,0,299.07,342.35,4.1,2.0,0.000,652474.8,652474.8,31054,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310078,1769166.00
03/23/2017 19:00,2,0.088,ALERT,211.93,298.77,60.002,1490310003,"274151322000087","219011344069620",22.68,6.70,0,296.36,344.76,2.0,0.1,0.000,850970.3,850970.3,31407,0,0,0,L,1151911521,0,121.33,122.46,0002,6,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310080,1769167.00
03/23/2017 19:15,2,0.160,ALERT,212.83,320.41,60.002,1490310903,"201051344000645","219011344069620",25.47,4.00,0,299.67,339.65,4.2,2.1,0.000,651595.5,651595.5,31093,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,11,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310906,1769168.00
03/23/2017 19:15,2,0.084,ALERT,211.25,299.67,59.959,1490310903,"274151322000085","219011344069620",24.59,5.50,0,296.66,337.24,2.1,0.1,0.000,876874.9,876874.9,31100,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310907,1769169.00
03/23/2017 19:15,2,0.197,ACTIVE,212.83,302.07,59.944,1490310903,"201051344000633","219011344069620",22.03,3.30,0,298.17,303.88,4.4,2.3,0.000,638025.9,638025.9,31630,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310908,1769170.00
03/23/2017 19:15,2,0.195,ACTIVE,212.61,321.91,59.981,1490310903,"201051344000469","219011344069620",25.70,3.00,0,299.07,336.64,5.1,3.0,0.000,640655.5,640655.5,31590,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310909,1769171.00
03/23/2017 19:15,2,0.174,ALERT,211.25,320.71,59.975,1490310903,"201051344000646","219011344069620",24.91,4.00,0,297.57,336.34,4.4,2.4,0.000,634484.7,634484.7,31493,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,10,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310911,1769172.00
03/23/2017 19:15,2,0.109,ACTIVE,211.25,317.10,59.975,1490310903,"274151322000052","219011344069620",24.91,6.00,0,296.36,336.34,2.8,0.8,0.000,907643.6,907643.6,30868,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310912,1769173.00
03/23/2017 19:15,2,0.172,ALERT,211.70,334.54,59.986,1490310903,"201051344000585","219011344069620",26.28,4.00,0,297.87,336.64,4.6,2.5,0.000,645028.2,645028.2,31653,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310914,1769174.00
03/23/2017 19:15,2,0.168,ACTIVE,211.48,322.81,59.965,1490310903,"201051344001230","219011344069620",24.39,4.00,0,298.47,338.44,4.2,2.1,0.000,638794.2,638794.2,31369,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310915,1769175.00
03/23/2017 19:15,2,0.191,ALERT,212.16,326.42,59.991,1490310903,"201051344000582","219011344069620",24.71,3.70,0,299.07,344.15,4.8,2.7,0.000,628839.0,628839.0,31567,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310917,1769176.00
03/23/2017 19:15,2,0.094,ALERT,211.03,299.97,59.975,1490310903,"201051344000955","219011344069620",32.05,4.50,0,298.17,339.95,3.0,1.0,0.000,646807.9,646807.9,31456,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310918,1769177.00
03/23/2017 19:15,2,0.000,ALERT,211.25,298.17,59.949,1490310903,"274151322000094","219011344069620",42.06,4.00,0,296.06,401.26,0.0,0.0,0.000,740492.8,740492.8,32171,0,0,0,L,1151911521,0,120.88,122.23,0002,2,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310920,1769178.00
03/23/2017 19:15,2,0.197,ALERT,212.16,323.72,59.970,1490310903,"201051344000579","219011344069620",25.56,4.00,0,300.57,338.74,5.1,3.0,0.000,658153.4,658153.4,31420,0,0,0,L,1122011218,0,121.10,121.33,0002,-0,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310922,1769179.00
03/23/2017 19:15,2,0.189,ACTIVE,211.48,333.33,59.981,1490310903,"201051344000890","219011344069620",26.64,5.00,0,298.47,345.96,5.2,3.1,0.000,640605.6,640605.6,31577,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310923,1769180.00
03/23/2017 19:15,2,0.201,ALERT,211.70,317.10,59.970,1490310903,"201051344000438","219011344069620",24.87,3.70,0,298.17,336.94,5.1,3.0,0.000,643511.8,643511.8,31548,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310925,1769181.00
03/23/2017 19:15,2,0.227,ACTIVE,211.48,299.37,59.975,1490310903,"201051344000417","219011344069620",19.08,3.70,0,297.57,301.17,4.3,2.3,0.000,614742.8,614742.8,31857,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310926,1769182.00
03/23/2017 19:15,2,0.086,ALERT,211.48,299.67,59.970,1490310903,"274151322000083","219011344069620",24.41,5.50,0,296.96,336.64,2.1,0.1,0.000,898621.9,898621.9,30924,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310927,1769183.00
03/23/2017 19:15,2,0.084,ACTIVE,211.70,312.89,59.975,1490310903,"274151322000076","219011344069620",25.52,5.00,0,296.66,335.74,2.2,0.2,0.000,957388.2,957388.2,31034,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310928,1769184.00
03/23/2017 19:15,2,0.168,ACTIVE,212.16,322.81,60.002,1490310903,"201051344000868","219011344069620",24.91,3.70,0,300.57,341.15,4.2,2.2,0.000,639370.7,639370.7,31621,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310929,1769185.00
03/23/2017 19:15,2,0.078,ACTIVE_NO_POWER,211.48,300.27,59.959,1490310903,"274151322000095","219011344069620",24.63,4.50,0,297.87,336.04,1.9,0.0,0.000,948273.6,948273.6,31154,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310930,1769186.00
03/23/2017 19:15,2,0.150,ACTIVE,211.93,302.07,59.959,1490310903,"201051344000988","219011344069620",18.94,3.30,0,297.26,303.88,2.9,0.9,0.000,589766.9,589766.9,31658,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310931,1769187.00
03/23/2017 19:15,2,0.166,ACTIVE,211.25,328.52,59.970,1490310903,"201051344001025","219011344069620",26.80,3.70,0,297.87,343.85,4.5,2.5,0.000,642668.2,642668.2,31738,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310932,1769188.00
03/23/2017 19:15,2,0.180,ALERT,211.93,313.20,59.954,1490310903,"201051344000458","219011344069620",24.87,5.00,0,299.97,338.14,4.5,2.5,0.000,651596.5,651596.5,31248,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310934,1769189.00
03/23/2017 19:15,2,0.156,ALERT,212.83,302.07,59.959,1490310903,"201051344000853","219011344069620",22.98,3.70,0,299.97,340.25,3.7,1.6,0.000,651838.5,651838.5,31088,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,9,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310936,1769190.00
03/23/2017 19:15,2,0.170,ALERT,211.70,312.29,59.959,1490310903,"201051344000685","219011344069620",23.95,4.00,0,297.87,338.74,4.2,2.1,0.000,643724.6,643724.6,31434,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310938,1769191.00
03/23/2017 19:15,2,0.176,ALERT,211.48,311.99,59.965,1490310903,"201051344000917","219011344069620",23.22,5.50,0,296.66,341.15,4.2,2.1,0.000,640439.8,640439.8,31417,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310940,1769192.00
03/23/2017 19:15,2,0.148,ALERT,211.70,322.81,59.954,1490310903,"201051344001145","219011344069620",25.62,4.00,0,298.47,339.04,3.9,1.8,0.000,648256.2,648256.2,31264,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310941,1769193.00
03/23/2017 19:15,2,0.078,ALERT,211.48,299.37,59.933,1490310903,"201051344000651","219011344069620",31.85,3.30,0,297.87,336.94,2.5,0.5,0.000,636846.1,636846.1,31625,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310943,1769194.00
03/23/2017 19:15,2,0.066,ACTIVE_NO_POWER,210.80,299.07,59.959,1490310903,"274151322000088","219011344069620",23.99,5.00,0,296.36,320.71,1.6,0.0,0.000,860848.5,860848.5,31143,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310944,1769195.00
03/23/2017 19:15,2,0.006,ALERT,211.93,298.17,59.949,1490310903,"274151322000068","219011344069620",42.16,5.00,0,295.76,403.67,0.0,0.0,0.000,740964.5,740964.5,32096,0,0,0,L,1151911521,0,121.55,122.23,0002,4,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310946,1769196.00
03/23/2017 19:15,2,0.162,ACTIVE,211.25,329.13,59.959,1490310903,"201051344001135","219011344069620",26.28,4.00,0,298.47,347.46,4.3,2.3,0.000,632762.6,632762.6,31641,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310947,1769197.00
03/23/2017 19:15,2,0.170,ACTIVE,211.93,322.21,59.954,1490310903,"201051344000594","219011344069620",25.45,4.00,0,299.67,345.06,4.4,2.4,0.000,653273.6,653273.6,31495,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310948,1769198.00
03/23/2017 19:15,2,0.166,ALERT,211.70,320.11,59.949,1490310903,"201051344001203","219011344069620",25.03,4.00,0,298.17,338.74,4.2,2.2,0.000,641202.2,641202.2,31694,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,10,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310950,1769199.00
03/23/2017 19:15,2,0.078,ACTIVE_NO_POWER,211.03,299.67,59.954,1490310903,"274151322000054","219011344069620",24.25,6.00,0,296.66,333.93,1.9,0.0,0.000,879308.3,879308.3,31041,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310951,1769200.00
03/23/2017 19:15,2,0.164,ALERT,212.61,301.47,59.959,1490310903,"201051344000867","219011344069620",23.80,4.00,0,299.37,338.44,4.0,1.9,0.000,638467.0,638467.0,31654,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310952,1769201.00
03/23/2017 19:15,2,0.209,ALERT,211.25,332.73,59.959,1490310903,"201051344001093","219011344069620",25.62,5.00,0,298.47,336.04,5.5,3.3,0.000,640097.8,640097.8,31512,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310954,1769202.00
03/23/2017 19:15,2,0.105,ALERT,211.93,301.77,59.959,1490310903,"201051344000900","219011344069620",23.54,3.30,0,299.67,337.84,2.5,0.5,0.000,659638.2,659638.2,31004,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310956,1769203.00
03/23/2017 19:15,2,0.184,ALERT,212.38,306.88,59.954,1490310903,"201051344000648","219011344069620",24.43,3.00,0,299.37,339.65,4.6,2.5,0.000,649270.4,649270.4,31072,0,0,0,L,1122011218,0,120.88,122.01,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310958,1769204.00
03/23/2017 19:15,2,0.174,ALERT,212.16,319.51,59.954,1490310903,"201051344000569","219011344069620",25.09,4.00,0,300.57,341.15,4.4,2.3,0.000,661739.9,661739.9,30984,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310960,1769205.00
03/23/2017 19:15,2,0.160,ALERT,212.16,302.68,59.949,1490310903,"201051344000983","219011344069620",23.91,3.70,0,300.27,337.84,3.9,1.8,0.000,652523.5,652523.5,31180,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310962,1769206.00
03/23/2017 19:15,2,0.162,ALERT,212.38,301.77,59.907,1490310903,"201051344001158","219011344069620",22.46,3.00,0,299.37,339.34,3.7,1.7,0.000,638520.1,638520.1,31532,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,11,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310964,1769207.00
03/23/2017 19:15,2,0.188,ACTIVE,212.83,302.37,59.991,1490310903,"201051344000576","219011344069620",22.74,3.30,0,299.97,337.54,4.3,2.2,0.000,652475.4,652475.4,31056,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310964,1769208.00
03/23/2017 19:15,2,0.094,ACTIVE,211.48,298.17,59.944,1490310903,"274151322000087","219011344069620",23.32,6.30,0,295.76,305.68,2.2,0.2,0.000,850970.3,850970.3,31409,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490310965,1769209.00
03/23/2017 19:30,2,0.125,ACTIVE,212.61,300.57,59.986,1490311803,"201051344000645","219011344069620",19.80,3.70,0,299.97,337.24,2.5,0.5,0.000,651595.8,651595.8,31095,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311804,1769210.00
03/23/2017 19:30,2,0.059,ACTIVE_NO_POWER,211.48,298.77,59.986,1490311803,"274151322000085","219011344069620",19.98,5.00,0,296.96,300.87,1.2,0.0,0.000,876874.9,876874.9,31102,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311805,1769211.00
03/23/2017 19:30,2,0.143,ACTIVE,212.83,300.87,59.975,1490311803,"201051344000633","219011344069620",18.61,3.00,0,298.17,303.28,2.7,0.7,0.000,638026.3,638026.3,31631,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311806,1769212.00
03/23/2017 19:30,2,0.168,ALERT,212.38,301.17,59.981,1490311803,"201051344000469","219011344069620",19.50,2.50,0,299.07,337.54,3.3,1.3,0.000,640656.0,640656.0,31591,0,0,0,L,1122011218,0,120.65,122.23,0002,0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311808,1769213.00
03/23/2017 19:30,2,0.137,ALERT,211.70,300.27,59.975,1490311803,"201051344000646","219011344069620",19.64,3.30,0,297.57,335.74,2.8,0.7,0.000,634485.1,634485.1,31495,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311810,1769214.00
03/23/2017 19:30,2,0.082,ALERT,211.25,299.07,59.959,1490311803,"274151322000052","219011344069620",19.48,5.00,0,295.76,318.00,1.6,0.0,0.000,907643.7,907643.7,30869,0,0,0,L,1151911521,0,121.10,122.23,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311812,1769215.00
03/23/2017 19:30,2,0.141,ALERT,211.93,300.57,59.970,1490311803,"201051344000585","219011344069620",19.88,4.00,0,297.57,336.34,2.9,0.8,0.000,645028.6,645028.6,31655,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311814,1769216.00
03/23/2017 19:30,2,0.143,ALERT,211.93,300.87,59.970,1490311803,"201051344001230","219011344069620",18.27,3.70,0,298.17,334.84,2.6,0.6,0.000,638794.6,638794.6,31370,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311815,1769217.00
03/23/2017 19:30,2,0.156,ALERT,212.61,301.47,59.912,1490311803,"201051344000582","219011344069620",19.96,3.30,0,298.77,336.04,3.1,1.1,0.000,628839.5,628839.5,31569,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311817,1769218.00
03/23/2017 19:30,2,0.168,ALERT,211.70,300.57,59.933,1490311803,"201051344000955","219011344069620",19.44,3.70,0,297.87,336.04,3.3,1.3,0.000,646808.4,646808.4,31458,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311819,1769219.00
03/23/2017 19:30,2,0.000,ALERT,211.25,315.60,59.959,1490311803,"274151322000094","219011344069620",40.57,3.70,0,296.36,402.46,0.0,0.0,0.000,740492.8,740492.8,32173,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,161,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1490311821,1769220.00
03/23/2017 19:30,2,0.172,ALERT,212.38,301.77,59.959,1490311803,"201051344000579","219011344069620",19.06,3.30,0,300.27,338.14,3.3,1.3,0.000,658153.9,658153.9,31422,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311823,1769221.00
03/23/2017 19:30,2,0.164,ALERT,211.70,300.57,59.965,1490311803,"201051344000890","219011344069620",20.48,4.00,0,298.47,336.94,3.4,1.4,0.000,640606.0,640606.0,31578,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311824,1769222.00
03/23/2017 19:30,2,0.168,ACTIVE,212.16,300.57,60.007,1490311803,"201051344000438","219011344069620",19.72,3.30,0,298.17,334.24,3.4,1.3,0.000,643512.3,643512.3,31550,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311825,1769223.00
03/23/2017 19:30,2,0.189,ACTIVE,212.16,299.67,59.959,1490311803,"201051344000417","219011344069620",16.90,3.30,0,297.87,301.17,3.3,1.2,0.000,614743.2,614743.2,31858,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311826,1769224.00
03/23/2017 19:30,2,0.059,ACTIVE_NO_POWER,211.25,299.37,59.981,1490311803,"274151322000083","219011344069620",19.80,4.50,0,297.26,301.17,1.2,0.0,0.000,898621.9,898621.9,30926,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311827,1769225.00
03/23/2017 19:30,2,0.059,ACTIVE_NO_POWER,212.16,298.77,59.981,1490311803,"274151322000076","219011344069620",20.14,4.50,0,296.96,313.80,1.2,0.0,0.000,957388.2,957388.2,31035,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311828,1769226.00
03/23/2017 19:30,2,0.137,ALERT,212.38,301.77,59.970,1490311803,"201051344000868","219011344069620",18.71,3.30,0,300.57,334.54,2.6,0.6,0.000,639371.0,639371.0,31622,0,0,0,L,1122011218,0,120.88,122.23,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311830,1769227.00
03/23/2017 19:30,2,0.051,ACTIVE_NO_POWER,211.48,299.97,59.917,1490311803,"274151322000095","219011344069620",19.92,4.00,0,298.17,301.47,1.1,0.0,0.000,948273.6,948273.6,31155,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311831,1769228.00
03/23/2017 19:30,2,0.117,ACTIVE_NO_POWER,212.16,300.87,59.959,1490311803,"201051344000988","219011344069620",17.16,3.30,0,297.26,302.98,2.0,0.0,0.000,589767.0,589767.0,31659,0,0,0,L,1122011218,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311832,1769229.00
03/23/2017 19:30,2,0.135,ALERT,211.70,299.67,59.959,1490311803,"201051344001025","219011344069620",20.91,3.30,0,297.57,336.64,2.9,0.9,0.000,642668.5,642668.5,31739,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311833,1769230.00
03/23/2017 19:30,2,0.148,ACTIVE,212.16,300.87,59.959,1490311803,"201051344000458","219011344069620",19.22,4.50,0,299.67,325.82,2.9,0.9,0.000,651596.9,651596.9,31250,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311834,1769231.00
03/23/2017 19:30,2,0.129,ACTIVE,212.83,300.87,59.965,1490311803,"201051344000853","219011344069620",17.69,3.30,0,299.97,303.88,2.3,0.3,0.000,651838.7,651838.7,31090,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311835,1769232.00
03/23/2017 19:30,2,0.137,ACTIVE,212.38,300.57,59.954,1490311803,"201051344000685","219011344069620",19.66,3.70,0,297.57,331.53,2.8,0.7,0.000,643724.9,643724.9,31436,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311836,1769233.00
03/23/2017 19:30,2,0.139,ALERT,212.16,299.97,59.965,1490311803,"201051344000917","219011344069620",19.40,4.50,0,296.36,335.74,2.7,0.7,0.000,640440.1,640440.1,31419,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311838,1769234.00
03/23/2017 19:30,2,0.127,ALERT,212.38,300.57,59.965,1490311803,"201051344001145","219011344069620",20.04,3.30,0,297.87,337.54,2.6,0.6,0.000,648256.4,648256.4,31266,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311840,1769235.00
03/23/2017 19:30,2,0.166,ACTIVE,211.93,299.67,59.996,1490311803,"201051344000651","219011344069620",20.10,2.50,0,297.26,334.84,3.4,1.3,0.000,636846.5,636846.5,31627,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311841,1769236.00
03/23/2017 19:30,2,0.043,ACTIVE_NO_POWER,210.80,298.47,59.949,1490311803,"274151322000088","219011344069620",19.32,4.50,0,296.66,300.57,0.9,0.0,0.000,860848.5,860848.5,31144,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311842,1769237.00
03/23/2017 19:30,2,0.006,ALERT,212.16,304.78,59.954,1490311803,"274151322000068","219011344069620",40.95,4.50,0,296.06,403.37,0.0,0.0,0.000,740964.5,740964.5,32098,0,0,0,L,1151911521,0,121.78,122.46,0100,4,0,0,0,0,0,0,152,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1490311843,1769238.00
03/23/2017 19:30,2,0.137,ALERT,211.70,300.27,59.959,1490311803,"201051344001135","219011344069620",20.50,3.70,0,298.17,335.74,2.8,0.8,0.000,632763.0,632763.0,31642,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311845,1769239.00
03/23/2017 19:30,2,0.145,ALERT,211.93,301.17,59.975,1490311803,"201051344000594","219011344069620",19.64,3.30,0,299.07,332.73,2.9,0.9,0.000,653273.9,653273.9,31496,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311847,1769240.00
03/23/2017 19:30,2,0.145,ALERT,212.16,300.27,59.912,1490311803,"201051344001203","219011344069620",19.64,3.30,0,297.87,337.84,2.9,0.9,0.000,641202.5,641202.5,31696,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311849,1769241.00
03/23/2017 19:30,2,0.055,ACTIVE_NO_POWER,211.25,299.37,59.954,1490311803,"274151322000054","219011344069620",19.76,5.50,0,296.96,300.87,1.1,0.0,0.000,879308.3,879308.3,31042,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311850,1769242.00
03/23/2017 19:30,2,0.135,ACTIVE,212.38,299.97,59.970,1490311803,"201051344000867","219011344069620",19.14,3.70,0,298.77,303.58,2.6,0.6,0.000,638467.3,638467.3,31656,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311851,1769243.00
03/23/2017 19:30,2,0.191,ACTIVE,211.93,300.27,59.959,1490311803,"201051344001093","219011344069620",19.60,4.50,0,298.47,333.33,3.8,1.8,0.000,640098.4,640098.4,31514,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311851,1769244.00
03/23/2017 19:30,2,0.078,ACTIVE_NO_POWER,212.16,300.87,59.965,1490311803,"201051344000900","219011344069620",18.21,3.00,0,299.37,302.98,1.4,0.0,0.000,659638.3,659638.3,31006,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311852,1769245.00
03/23/2017 19:30,2,0.154,ACTIVE,212.38,299.97,59.959,1490311803,"201051344000648","219011344069620",19.20,2.50,0,299.07,321.61,3.0,1.0,0.000,649270.9,649270.9,31074,0,0,0,L,1122011218,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311853,1769246.00
03/23/2017 19:30,2,0.146,ACTIVE,212.16,301.17,59.938,1490311803,"201051344000569","219011344069620",19.22,3.30,0,300.27,320.11,2.9,0.9,0.000,661740.3,661740.3,30986,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311854,1769247.00
03/23/2017 19:30,2,0.133,ACTIVE,212.16,300.87,59.917,1490311803,"201051344000983","219011344069620",19.06,3.30,0,299.97,303.88,2.6,0.6,0.000,652523.8,652523.8,31182,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311855,1769248.00
03/23/2017 19:30,2,0.129,ACTIVE,212.16,300.57,59.959,1490311803,"201051344001158","219011344069620",19.00,2.50,0,299.37,302.98,2.5,0.5,0.000,638520.3,638520.3,31534,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311856,1769249.00
03/23/2017 19:30,2,0.148,ACTIVE,212.61,301.47,59.981,1490311803,"201051344000576","219011344069620",18.11,3.00,0,299.97,303.58,2.8,0.7,0.000,652475.8,652475.8,31057,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311857,1769250.00
03/23/2017 19:30,2,0.068,ACTIVE_NO_POWER,211.48,297.57,59.954,1490311803,"274151322000087","219011344069620",18.79,6.00,0,296.06,299.97,1.4,0.0,0.000,850970.3,850970.3,31410,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1490311858,1769251.00
03/23/2017 19:45,2,0.059,ALERT,212.61,300.57,59.959,1490312703,"201051344000645","219011344069620",29.58,3.30,0,299.07,302.68,1.8,0.0,0.000,651595.8,651595.8,31096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1490312705,1769252.00
03/23/2017 19:45,2,0.018,ALERT,211.48,298.77,59.938,1490312703,"274151322000085","219011344069620",28.39,4.50,0,296.06,300.57,0.0,0.0,0.000,876874.9,876874.9,31103,0,0,0,L,1151911521,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1490312707,1769253.00
