ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 19:45,2,0.076,ALERT,212.61,300.27,59.954,1490312703,"201051344000633","219011344069620",29.26,2.50,0,297.57,302.37,2.3,0.3,0.000,638026.4,638026.4,31632,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1490312709,1769254.00
03/23/2017 19:45,2,0.092,ALERT,212.16,300.57,59.954,1490312703,"201051344000469","219011344069620",28.86,2.50,0,298.17,302.68,2.7,0.7,0.000,640656.2,640656.2,31593,0,0,0,L,1122011218,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1490312711,1769255.00
03/23/2017 19:45,2,0.055,ALERT,211.48,299.37,59.959,1490312703,"201051344000646","219011344069620",29.20,3.00,0,297.87,302.07,1.7,0.0,0.000,634485.1,634485.1,31497,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1490312713,1769256.00
03/23/2017 19:45,2,0.039,ALERT,211.25,298.47,59.944,1490312703,"274151322000052","219011344069620",28.53,4.00,0,296.06,301.17,0.0,0.0,0.000,907643.7,907643.7,30871,0,0,0,L,1151911521,0,120.65,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1490312714,1769257.00
03/23/2017 19:45,2,0.066,ALERT,211.70,299.67,59.959,1490312703,"201051344000585","219011344069620",29.60,3.30,0,298.17,302.07,2.0,0.0,0.000,645028.7,645028.7,31657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1490312716,1769258.00
03/23/2017 19:45,2,0.068,ALERT,211.48,299.67,59.901,1490312703,"201051344001230","219011344069620",29.16,3.00,0,298.77,302.07,2.1,0.1,0.000,638794.6,638794.6,31372,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1490312718,1769259.00
03/23/2017 19:45,2,0.088,ALERT,212.16,299.97,59.954,1490312703,"201051344000582","219011344069620",27.12,3.00,0,299.07,302.68,2.4,0.4,0.000,628839.6,628839.6,31571,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1490312720,1769260.00
03/23/2017 19:45,2,0.094,ALERT,211.25,299.67,59.959,1490312703,"201051344000955","219011344069620",29.62,3.30,0,298.47,302.07,2.8,0.8,0.000,646808.6,646808.6,31460,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1490312722,1769261.00
03/23/2017 19:45,2,0.000,ALERT,211.25,297.57,59.922,1490312703,"274151322000094","219011344069620",0.00,3.30,0,296.36,385.93,0.0,0.0,0.000,740492.8,740492.8,32175,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490312724,1769262.00
03/23/2017 19:45,2,0.094,ALERT,212.16,301.17,59.944,1490312703,"201051344000579","219011344069620",29.66,3.30,0,299.67,303.28,2.9,0.8,0.000,658154.2,658154.2,31424,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1490312726,1769263.00
03/23/2017 19:45,2,0.107,ALERT,211.48,299.97,59.938,1490312703,"201051344000890","219011344069620",29.84,3.30,0,299.07,302.98,3.3,1.2,0.000,640606.3,640606.3,31580,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1490312727,1769264.00
03/23/2017 19:45,2,0.098,ALERT,211.93,299.67,59.954,1490312703,"201051344000438","219011344069620",29.58,2.50,0,298.47,302.07,2.9,0.8,0.000,643512.5,643512.5,31551,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1490312729,1769265.00
03/23/2017 19:45,2,0.135,ALERT,211.93,299.07,59.954,1490312703,"201051344000417","219011344069620",19.12,3.00,0,297.87,301.47,2.6,0.6,0.000,614743.5,614743.5,31859,0,0,0,L,1122011218,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1490312731,1769266.00
03/23/2017 19:45,2,0.020,ALERT,211.25,298.77,59.949,1490312703,"274151322000083","219011344069620",28.27,4.00,0,296.66,300.87,0.0,0.0,0.000,898621.9,898621.9,30927,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1490312733,1769267.00
03/23/2017 19:45,2,0.018,ALERT,211.93,298.47,59.917,1490312703,"274151322000076","219011344069620",29.06,4.00,0,296.36,300.87,0.0,0.0,0.000,957388.2,957388.2,31036,0,0,0,L,1151911521,0,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1490312735,1769268.00
03/23/2017 19:45,2,0.072,ALERT,212.16,301.17,59.949,1490312703,"201051344000868","219011344069620",29.18,3.00,0,299.97,303.58,2.2,0.2,0.000,639371.1,639371.1,31624,0,0,0,L,1122011218,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1490312737,1769269.00
03/23/2017 19:45,2,0.010,ALERT,211.25,299.37,59.954,1490312703,"274151322000095","219011344069620",28.31,3.70,0,297.26,301.47,0.0,0.0,0.000,948273.6,948273.6,31156,0,0,0,L,1151911521,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1490312738,1769270.00
03/23/2017 19:45,2,0.062,ALERT,211.93,300.87,59.959,1490312703,"201051344000988","219011344069620",19.32,3.00,0,296.66,302.37,1.2,0.0,0.000,589767.0,589767.0,31660,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1490312740,1769271.00
03/23/2017 19:45,2,0.074,ALERT,211.70,299.07,59.949,1490312703,"201051344001025","219011344069620",29.76,3.00,0,297.87,302.37,2.3,0.3,0.000,642668.7,642668.7,31741,0,0,0,L,1122011218,0,121.10,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1490312742,1769272.00
03/23/2017 19:45,2,0.092,ALERT,211.93,300.87,59.949,1490312703,"201051344000458","219011344069620",29.18,4.00,0,299.37,303.28,2.8,0.7,0.000,651597.0,651597.0,31251,0,0,0,L,1122011218,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1490312744,1769273.00
03/23/2017 19:45,2,0.064,ALERT,212.61,300.87,59.959,1490312703,"201051344000853","219011344069620",29.78,2.50,0,299.07,302.68,2.0,0.0,0.000,651838.7,651838.7,31091,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1490312746,1769274.00
03/23/2017 19:45,2,0.066,ALERT,211.93,299.67,59.959,1490312703,"201051344000685","219011344069620",29.48,3.30,0,298.47,301.77,2.0,0.0,0.000,643724.9,643724.9,31437,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1490312747,1769275.00
03/23/2017 19:45,2,0.074,ALERT,211.70,299.07,59.949,1490312703,"201051344000917","219011344069620",26.70,4.00,0,296.96,301.17,2.0,0.0,0.000,640440.1,640440.1,31421,0,0,0,L,1122011218,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1490312749,1769276.00
03/23/2017 19:45,2,0.059,ALERT,212.16,300.27,59.922,1490312703,"201051344001145","219011344069620",29.74,3.00,0,298.77,302.37,1.8,0.0,0.000,648256.5,648256.5,31268,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1490312751,1769277.00
03/23/2017 19:45,2,0.082,ALERT,211.70,299.07,59.954,1490312703,"201051344000651","219011344069620",29.42,2.50,0,297.87,301.17,2.5,0.5,0.000,636846.8,636846.8,31628,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1490312753,1769278.00
03/23/2017 19:45,2,0.023,ALERT,210.80,297.57,59.944,1490312703,"274151322000088","219011344069620",14.45,4.50,0,296.06,300.27,0.0,0.0,0.000,860848.5,860848.5,31145,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1490312755,1769279.00
03/23/2017 19:45,2,0.000,ALERT,211.93,297.57,59.965,1490312703,"274151322000068","219011344069620",0.00,4.50,0,296.06,391.94,0.0,0.0,0.000,740964.5,740964.5,32100,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490312756,1769280.00
03/23/2017 19:45,2,0.068,ALERT,211.48,299.67,59.949,1490312703,"201051344001135","219011344069620",29.94,3.30,0,298.47,302.37,2.1,0.1,0.000,632763.0,632763.0,31644,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1490312759,1769281.00
03/23/2017 19:45,2,0.080,ALERT,211.93,301.17,59.917,1490312703,"201051344000594","219011344069620",29.82,3.00,0,298.47,302.68,2.4,0.4,0.000,653274.1,653274.1,31498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1490312761,1769282.00
03/23/2017 19:45,2,0.070,ALERT,211.93,299.37,59.954,1490312703,"201051344001203","219011344069620",29.30,3.00,0,298.17,303.28,2.1,0.1,0.000,641202.6,641202.6,31698,0,0,0,L,1122011218,0,122.01,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1490312762,1769283.00
03/23/2017 19:45,2,0.014,ALERT,211.03,298.47,59.954,1490312703,"274151322000054","219011344069620",28.47,5.00,0,296.06,300.87,0.0,0.0,0.000,879308.3,879308.3,31043,0,0,0,L,1151911521,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1490312764,1769284.00
03/23/2017 19:45,2,0.080,ALERT,212.38,299.97,59.912,1490312703,"201051344000867","219011344069620",27.25,3.70,0,298.17,302.68,2.3,0.3,0.000,638467.4,638467.4,31657,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1490312766,1769285.00
03/23/2017 19:45,2,0.125,ALERT,211.70,299.37,59.949,1490312703,"201051344001093","219011344069620",29.14,4.00,0,298.17,301.77,3.7,1.7,0.000,640098.7,640098.7,31515,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1490312768,1769286.00
03/23/2017 19:45,2,0.016,ALERT,211.93,300.27,59.954,1490312703,"201051344000900","219011344069620",29.08,3.00,0,298.77,302.37,0.5,0.0,0.000,659638.3,659638.3,31007,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1490312770,1769287.00
03/23/2017 19:45,2,0.088,ALERT,212.38,299.67,59.944,1490312703,"201051344000648","219011344069620",29.50,2.00,0,298.47,302.37,2.6,0.6,0.000,649271.0,649271.0,31075,0,0,0,L,1122011218,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1490312771,1769288.00
03/23/2017 19:45,2,0.086,ALERT,212.16,300.87,59.965,1490312703,"201051344000569","219011344069620",29.82,3.00,0,299.37,303.28,2.6,0.6,0.000,661740.4,661740.4,30987,0,0,0,L,1122011218,0,120.65,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1490312773,1769289.00
03/23/2017 19:45,2,0.068,ALERT,211.93,300.27,59.959,1490312703,"201051344000983","219011344069620",29.40,3.00,0,299.07,302.98,2.1,0.1,0.000,652523.8,652523.8,31183,0,0,0,L,1122011218,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1490312775,1769290.00
03/23/2017 19:45,2,0.057,ALERT,212.16,300.27,59.959,1490312703,"201051344001158","219011344069620",29.42,2.50,0,298.17,302.07,1.7,0.0,0.000,638520.4,638520.4,31535,0,0,0,L,1122011218,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1490312777,1769291.00
03/23/2017 19:45,2,0.090,ALERT,212.38,300.57,59.954,1490312703,"201051344000576","219011344069620",28.67,3.00,0,299.07,302.68,2.7,0.6,0.000,652475.9,652475.9,31058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1490312779,1769292.00
03/23/2017 19:45,2,0.033,ALERT,211.25,298.17,59.959,1490312703,"274151322000087","219011344069620",27.53,5.50,0,295.16,299.97,0.0,0.0,0.000,850970.3,850970.3,31411,0,0,0,L,1151911521,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1490312780,1769293.00
03/23/2017 20:00,2,0.059,ALERT,211.93,299.37,59.970,1490313603,"201051344000645","219011344069620",28.31,3.30,0,298.77,302.37,1.7,0.0,0.000,651595.8,651595.8,31098,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1490313605,1769294.00
03/23/2017 20:00,2,0.000,ALERT,211.03,298.17,59.959,1490313603,"274151322000085","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,876874.9,876874.9,31105,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1490313607,1769295.00
03/23/2017 20:00,2,0.076,ALERT,212.38,299.67,59.991,1490313603,"201051344000633","219011344069620",27.71,2.50,0,296.96,302.07,2.2,0.2,0.000,638026.4,638026.4,31634,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1490313609,1769296.00
03/23/2017 20:00,2,0.094,ALERT,211.93,299.67,59.965,1490313603,"201051344000469","219011344069620",27.15,2.00,0,297.26,302.07,2.6,0.6,0.000,640656.3,640656.3,31595,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1490313611,1769297.00
03/23/2017 20:00,2,0.061,ALERT,210.80,298.47,59.986,1490313603,"201051344000646","219011344069620",24.17,2.50,0,296.96,303.28,1.5,0.0,0.000,634485.1,634485.1,31499,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313612,1769298.00
03/23/2017 20:00,2,0.000,ALERT,211.03,297.87,59.975,1490313603,"274151322000052","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,907643.7,907643.7,30873,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1490313614,1769299.00
03/23/2017 20:00,2,0.055,ALERT,211.25,298.47,59.938,1490313603,"201051344000585","219011344069620",21.01,3.00,0,296.96,303.28,1.5,0.0,0.000,645028.7,645028.7,31659,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313616,1769300.00
03/23/2017 20:00,2,0.068,ALERT,211.03,299.07,59.975,1490313603,"201051344001230","219011344069620",27.65,2.50,0,297.57,304.18,1.9,0.0,0.000,638794.6,638794.6,31374,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313618,1769301.00
03/23/2017 20:00,2,0.082,ALERT,211.70,299.97,59.944,1490313603,"201051344000582","219011344069620",28.19,2.50,0,298.17,304.18,2.4,0.3,0.000,628839.7,628839.7,31573,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313620,1769302.00
03/23/2017 20:00,2,0.096,ALERT,210.80,298.77,59.991,1490313603,"201051344000955","219011344069620",28.29,3.00,0,297.26,303.88,2.8,0.7,0.000,646808.7,646808.7,31462,0,0,0,L,1122011218,0,120.65,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313621,1769303.00
03/23/2017 20:00,2,0.000,ALERT,211.03,297.57,59.975,1490313603,"274151322000094","219011344069620",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,740492.8,740492.8,32177,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490313623,1769304.00
03/23/2017 20:00,2,0.098,ALERT,211.70,300.57,59.981,1490313603,"201051344000579","219011344069620",28.37,3.00,0,299.37,302.98,2.8,0.8,0.000,658154.3,658154.3,31426,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1490313625,1769305.00
03/23/2017 20:00,2,0.107,ALERT,211.03,299.07,59.954,1490313603,"201051344000890","219011344069620",28.69,3.00,0,297.87,304.78,3.2,1.1,0.000,640606.5,640606.5,31582,0,0,0,L,1122011218,0,121.33,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313627,1769306.00
03/23/2017 20:00,2,0.098,ALERT,211.25,298.77,59.975,1490313603,"201051344000438","219011344069620",28.33,2.00,0,297.87,304.18,2.8,0.8,0.000,643512.6,643512.6,31553,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313629,1769307.00
03/23/2017 20:00,2,0.141,ALERT,211.48,298.17,59.959,1490313603,"201051344000417","219011344069620",16.94,2.50,0,296.96,303.28,2.5,0.5,0.000,614743.5,614743.5,31861,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313630,1769308.00
03/23/2017 20:00,2,0.000,ALERT,211.25,298.47,59.975,1490313603,"274151322000083","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,898621.9,898621.9,30929,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1490313632,1769309.00
03/23/2017 20:00,2,0.000,ALERT,211.70,297.87,59.970,1490313603,"274151322000076","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,957388.2,957388.2,31038,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1490313634,1769310.00
03/23/2017 20:00,2,0.076,ALERT,211.93,300.57,59.965,1490313603,"201051344000868","219011344069620",24.63,2.50,0,299.07,303.28,1.9,0.0,0.000,639371.1,639371.1,31626,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1490313636,1769311.00
03/23/2017 20:00,2,0.000,ALERT,211.03,299.37,59.959,1490313603,"274151322000095","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,948273.6,948273.6,31158,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1490313638,1769312.00
03/23/2017 20:00,2,0.064,ALERT,211.70,299.67,59.970,1490313603,"201051344000988","219011344069620",18.47,3.00,0,296.36,302.37,1.2,0.0,0.000,589767.0,589767.0,31662,0,0,0,L,1122011218,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1490313640,1769313.00
03/23/2017 20:00,2,0.070,ALERT,211.03,297.87,59.970,1490313603,"201051344001025","219011344069620",28.80,2.00,0,296.96,304.18,2.1,0.1,0.000,642668.7,642668.7,31743,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313641,1769314.00
03/23/2017 20:00,2,0.094,ALERT,211.70,299.67,59.959,1490313603,"201051344000458","219011344069620",28.01,3.70,0,299.07,303.28,2.7,0.7,0.000,651597.1,651597.1,31253,0,0,0,L,1122011218,0,120.88,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1490313643,1769315.00
03/23/2017 20:00,2,0.062,ALERT,212.38,299.67,59.959,1490313603,"201051344000853","219011344069620",28.78,2.50,0,298.77,302.68,1.9,0.0,0.000,651838.7,651838.7,31093,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1490313645,1769316.00
03/23/2017 20:00,2,0.066,ALERT,211.48,299.07,59.970,1490313603,"201051344000685","219011344069620",28.37,3.00,0,297.57,303.88,2.0,0.0,0.000,643724.9,643724.9,31439,0,0,0,L,1122011218,0,121.78,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313647,1769317.00
03/23/2017 20:00,2,0.068,ALERT,211.48,298.17,59.970,1490313603,"201051344000917","219011344069620",28.25,3.70,0,296.36,302.98,1.9,0.0,0.000,640440.1,640440.1,31423,0,0,0,L,1122011218,0,121.10,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313649,1769318.00
03/23/2017 20:00,2,0.061,ALERT,211.70,299.37,59.965,1490313603,"201051344001145","219011344069620",28.77,2.50,0,297.87,304.48,1.8,0.0,0.000,648256.5,648256.5,31270,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313650,1769319.00
03/23/2017 20:00,2,0.086,ALERT,211.25,297.87,59.959,1490313603,"201051344000651","219011344069620",28.47,2.00,0,296.96,303.28,2.5,0.5,0.000,636846.8,636846.8,31630,0,0,0,L,1122011218,0,121.55,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313652,1769320.00
03/23/2017 20:00,2,0.000,ALERT,210.57,298.17,59.965,1490313603,"274151322000088","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,860848.5,860848.5,31147,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1490313654,1769321.00
03/23/2017 20:00,2,0.000,ALERT,211.48,297.26,59.959,1490313603,"274151322000068","219011344069620",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,740964.5,740964.5,32102,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490313656,1769322.00
03/23/2017 20:00,2,0.068,ALERT,210.80,298.47,59.981,1490313603,"201051344001135","219011344069620",29.12,3.00,0,297.57,303.88,2.0,0.0,0.000,632763.1,632763.1,31646,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313658,1769323.00
03/23/2017 20:00,2,0.082,ALERT,211.48,300.27,59.922,1490313603,"201051344000594","219011344069620",29.02,2.50,0,298.17,302.68,2.5,0.4,0.000,653274.1,653274.1,31500,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1490313659,1769324.00
03/23/2017 20:00,2,0.068,ALERT,211.25,298.47,59.970,1490313603,"201051344001203","219011344069620",28.33,2.50,0,297.26,305.08,2.0,0.0,0.000,641202.6,641202.6,31700,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313661,1769325.00
03/23/2017 20:00,2,0.016,ALERT,211.03,298.47,59.975,1490313603,"274151322000054","219011344069620",27.39,4.50,0,296.36,300.57,0.0,0.0,0.000,879308.3,879308.3,31045,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1490313663,1769326.00
03/23/2017 20:00,2,0.076,ALERT,212.16,299.07,59.970,1490313603,"201051344000867","219011344069620",27.93,3.30,0,297.87,302.68,2.2,0.2,0.000,638467.4,638467.4,31659,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1490313665,1769327.00
03/23/2017 20:00,2,0.127,ALERT,211.25,299.07,59.981,1490313603,"201051344001093","219011344069620",28.19,3.70,0,297.57,303.28,3.6,1.6,0.000,640099.0,640099.0,31517,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1490313667,1769328.00
03/23/2017 20:00,2,0.014,ALERT,211.70,299.67,59.965,1490313603,"201051344000900","219011344069620",28.11,2.50,0,297.87,302.07,0.4,0.0,0.000,659638.3,659638.3,31009,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1490313668,1769329.00
03/23/2017 20:00,2,0.088,ALERT,211.93,299.07,59.970,1490313603,"201051344000648","219011344069620",28.78,2.00,0,297.57,302.07,2.6,0.6,0.000,649271.1,649271.1,31077,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1490313670,1769330.00
03/23/2017 20:00,2,0.084,ALERT,211.70,300.27,59.965,1490313603,"201051344000569","219011344069620",29.14,3.00,0,299.07,303.28,2.5,0.5,0.000,661740.5,661740.5,30989,0,0,0,L,1122011218,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1490313672,1769331.00
03/23/2017 20:00,2,0.068,ALERT,211.70,299.67,59.970,1490313603,"201051344000983","219011344069620",28.57,3.00,0,298.47,302.68,2.0,0.0,0.000,652523.8,652523.8,31185,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1490313674,1769332.00
03/23/2017 20:00,2,0.055,ALERT,211.93,299.67,59.970,1490313603,"201051344001158","219011344069620",28.75,2.00,0,297.26,301.77,1.6,0.0,0.000,638520.4,638520.4,31537,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1490313676,1769333.00
03/23/2017 20:00,2,0.092,ALERT,212.38,300.27,60.007,1490313603,"201051344000576","219011344069620",27.79,2.50,0,298.47,302.37,2.6,0.6,0.000,652476.0,652476.0,31060,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1490313678,1769334.00
03/23/2017 20:00,2,0.043,ALERT,211.03,297.57,59.970,1490313603,"274151322000087","219011344069620",14.19,5.00,0,295.16,299.67,0.0,0.0,0.000,850970.3,850970.3,31413,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1490313679,1769335.00
03/23/2017 20:15,2,0.000,ALERT,211.70,298.77,59.954,1490314504,"201051344000645","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,651595.8,651595.8,31100,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1490314506,1769336.00
03/23/2017 20:15,2,0.000,ALERT,210.57,297.26,59.959,1490314504,"274151322000085","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,876874.9,876874.9,31107,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1490314507,1769337.00
03/23/2017 20:15,2,0.000,ALERT,211.93,298.77,59.959,1490314504,"201051344000633","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,638026.4,638026.4,31636,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1490314509,1769338.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.07,59.954,1490314504,"201051344000469","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,640656.4,640656.4,31597,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1490314511,1769339.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.37,59.959,1490314504,"201051344000646","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,634485.1,634485.1,31501,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1490314513,1769340.00
03/23/2017 20:15,2,0.000,ALERT,210.12,297.87,59.965,1490314504,"274151322000052","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,907643.7,907643.7,30875,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1490314514,1769341.00
03/23/2017 20:15,2,0.000,ALERT,211.48,299.67,59.959,1490314504,"201051344000585","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,645028.7,645028.7,31661,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1490314516,1769342.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.67,59.949,1490314504,"201051344001230","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,638794.6,638794.6,31376,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1490314518,1769343.00
03/23/2017 20:15,2,0.000,ALERT,211.93,300.27,59.938,1490314504,"201051344000582","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,628839.7,628839.7,31575,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1490314520,1769344.00
03/23/2017 20:15,2,0.000,ALERT,211.03,299.37,59.949,1490314504,"201051344000955","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,646808.8,646808.8,31464,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1490314522,1769345.00
03/23/2017 20:15,2,0.000,ALERT,210.57,296.66,59.949,1490314504,"274151322000094","219011344069620",0.00,2.50,0,294.56,374.51,0.0,0.0,0.000,740492.8,740492.8,32179,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1490314524,1769346.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.67,59.928,1490314504,"201051344000579","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,658154.3,658154.3,31428,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1490314525,1769347.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.67,59.959,1490314504,"201051344000890","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,640606.6,640606.6,31584,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1490314527,1769348.00
03/23/2017 20:15,2,0.000,ALERT,211.48,299.67,59.954,1490314504,"201051344000438","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,643512.7,643512.7,31555,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1490314529,1769349.00
03/23/2017 20:15,2,0.000,ALERT,211.70,299.07,59.917,1490314504,"201051344000417","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,614743.6,614743.6,31863,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1490314531,1769350.00
03/23/2017 20:15,2,0.000,ALERT,210.35,297.26,59.959,1490314504,"274151322000083","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,898621.9,898621.9,30931,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1490314533,1769351.00
03/23/2017 20:15,2,0.000,ALERT,211.03,297.57,59.959,1490314504,"274151322000076","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,957388.2,957388.2,31040,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1490314534,1769352.00
03/23/2017 20:15,2,0.000,ALERT,211.48,299.97,59.912,1490314504,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,639371.1,639371.1,31628,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1490314536,1769353.00
03/23/2017 20:15,2,0.000,ALERT,210.57,298.17,59.901,1490314504,"274151322000095","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,948273.6,948273.6,31160,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1490314538,1769354.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.07,59.949,1490314504,"201051344000988","219011344069620",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,589767.0,589767.0,31664,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1490314540,1769355.00
03/23/2017 20:15,2,0.000,ALERT,211.25,298.47,59.954,1490314504,"201051344001025","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,642668.7,642668.7,31745,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1490314542,1769356.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.67,59.944,1490314504,"201051344000458","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,651597.2,651597.2,31255,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1490314543,1769357.00
03/23/2017 20:15,2,0.000,ALERT,211.93,299.37,59.944,1490314504,"201051344000853","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,651838.7,651838.7,31095,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1490314545,1769358.00
03/23/2017 20:15,2,0.000,ALERT,211.93,299.67,59.954,1490314504,"201051344000685","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,643724.9,643724.9,31441,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1490314547,1769359.00
03/23/2017 20:15,2,0.000,ALERT,211.48,299.07,59.949,1490314504,"201051344000917","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,640440.1,640440.1,31425,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1490314549,1769360.00
03/23/2017 20:15,2,0.000,ALERT,211.70,299.97,59.944,1490314504,"201051344001145","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,648256.5,648256.5,31272,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1490314551,1769361.00
03/23/2017 20:15,2,0.000,ALERT,211.70,299.07,59.944,1490314504,"201051344000651","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,636846.9,636846.9,31632,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1490314553,1769362.00
03/23/2017 20:15,2,0.000,ALERT,210.12,297.26,59.933,1490314504,"274151322000088","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,860848.5,860848.5,31149,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1490314554,1769363.00
03/23/2017 20:15,2,0.000,ALERT,211.25,296.36,59.991,1490314504,"274151322000068","219011344069620",0.00,3.70,0,294.56,380.52,0.0,0.0,0.000,740964.5,740964.5,32104,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1490314556,1769364.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.97,59.938,1490314504,"201051344001135","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,632763.1,632763.1,31648,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1490314558,1769365.00
03/23/2017 20:15,2,0.000,ALERT,211.03,300.27,59.949,1490314504,"201051344000594","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,653274.1,653274.1,31502,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1490314560,1769366.00
03/23/2017 20:15,2,0.000,ALERT,211.48,299.07,59.965,1490314504,"201051344001203","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,641202.6,641202.6,31702,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1490314562,1769367.00
03/23/2017 20:15,2,0.000,ALERT,210.35,297.87,59.949,1490314504,"274151322000054","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,879308.3,879308.3,31047,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1490314564,1769368.00
03/23/2017 20:15,2,0.000,ALERT,211.70,299.07,59.965,1490314504,"201051344000867","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,638467.4,638467.4,31661,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1490314566,1769369.00
03/23/2017 20:15,2,0.000,ALERT,211.48,299.67,59.965,1490314504,"201051344001093","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,640099.1,640099.1,31519,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1490314567,1769370.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.37,59.970,1490314504,"201051344000900","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,659638.3,659638.3,31011,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1490314569,1769371.00
03/23/2017 20:15,2,0.000,ALERT,211.48,299.07,59.959,1490314504,"201051344000648","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,649271.1,649271.1,31079,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1490314571,1769372.00
03/23/2017 20:15,2,0.000,ALERT,211.25,299.97,59.970,1490314504,"201051344000569","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,661740.6,661740.6,30991,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1490314573,1769373.00
03/23/2017 20:15,2,0.000,ALERT,211.48,299.97,59.949,1490314504,"201051344000983","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,652523.8,652523.8,31187,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1490314574,1769374.00
03/23/2017 20:15,2,0.000,ALERT,211.70,299.67,59.954,1490314504,"201051344001158","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,638520.4,638520.4,31539,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1490314576,1769375.00
03/23/2017 20:15,2,0.000,ALERT,211.93,299.97,59.959,1490314504,"201051344000576","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,652476.0,652476.0,31062,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1490314578,1769376.00
03/23/2017 20:15,2,0.000,ALERT,210.80,296.06,59.954,1490314504,"274151322000087","219011344069620",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,850970.3,850970.3,31415,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1490314580,1769377.00
03/23/2017 20:30,2,0.000,ALERT,212.16,299.97,59.954,1490315403,"201051344000645","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,651595.8,651595.8,31102,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315405,1769378.00
03/23/2017 20:30,2,0.000,ALERT,210.80,297.26,59.954,1490315403,"274151322000085","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,876874.9,876874.9,31109,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315407,1769379.00
03/23/2017 20:30,2,0.000,ALERT,212.16,299.67,59.959,1490315403,"201051344000633","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,638026.4,638026.4,31638,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490315408,1769380.00
03/23/2017 20:30,2,0.000,ALERT,211.70,299.97,59.959,1490315403,"201051344000469","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,640656.4,640656.4,31599,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315410,1769381.00
03/23/2017 20:30,2,0.000,ALERT,211.48,299.97,59.949,1490315403,"201051344000646","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,634485.1,634485.1,31503,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315412,1769382.00
03/23/2017 20:30,2,0.000,ALERT,210.57,298.17,59.986,1490315403,"274151322000052","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,907643.7,907643.7,30877,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315414,1769383.00
03/23/2017 20:30,2,0.000,ALERT,211.93,300.27,59.965,1490315403,"201051344000585","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,645028.7,645028.7,31663,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315416,1769384.00
03/23/2017 20:30,2,0.000,ALERT,211.70,300.57,59.922,1490315403,"201051344001230","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,638794.6,638794.6,31378,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315418,1769385.00
03/23/2017 20:30,2,0.000,ALERT,212.16,300.87,60.012,1490315403,"201051344000582","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,628839.7,628839.7,31577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315420,1769386.00
03/23/2017 20:30,2,0.000,ALERT,211.25,299.97,60.007,1490315403,"201051344000955","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,646808.8,646808.8,31466,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490315422,1769387.00
03/23/2017 20:30,2,0.000,ALERT,210.80,296.96,59.965,1490315403,"274151322000094","219011344069620",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,740492.8,740492.8,32181,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490315423,1769388.00
03/23/2017 20:30,2,0.000,ALERT,211.70,300.27,59.965,1490315403,"201051344000579","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,658154.3,658154.3,31430,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315425,1769389.00
03/23/2017 20:30,2,0.000,ALERT,211.48,300.57,59.975,1490315403,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,640606.6,640606.6,31586,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490315427,1769390.00
03/23/2017 20:30,2,0.000,ALERT,211.93,300.27,59.965,1490315403,"201051344000438","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,643512.7,643512.7,31557,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315429,1769391.00
03/23/2017 20:30,2,0.000,ALERT,211.93,299.67,59.970,1490315403,"201051344000417","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,614743.6,614743.6,31865,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315430,1769392.00
03/23/2017 20:30,2,0.000,ALERT,210.80,297.57,59.965,1490315403,"274151322000083","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,898621.9,898621.9,30933,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315432,1769393.00
03/23/2017 20:30,2,0.000,ALERT,211.48,297.87,59.938,1490315403,"274151322000076","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,957388.2,957388.2,31042,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315434,1769394.00
03/23/2017 20:30,2,0.000,ALERT,211.70,300.87,59.954,1490315403,"201051344000868","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,639371.1,639371.1,31630,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315436,1769395.00
03/23/2017 20:30,2,0.000,ALERT,210.57,298.47,59.954,1490315403,"274151322000095","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,948273.6,948273.6,31162,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315438,1769396.00
03/23/2017 20:30,2,0.000,ALERT,211.70,299.67,59.959,1490315403,"201051344000988","219011344069620",0.00,2.50,0,295.16,301.47,0.0,0.0,0.000,589767.0,589767.0,31666,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315440,1769397.00
