ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 20:30,2,0.000,ALERT,211.25,299.07,59.970,1490315403,"201051344001025","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,642668.7,642668.7,31747,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490315441,1769398.00
03/23/2017 20:30,2,0.000,ALERT,211.48,299.67,59.965,1490315403,"201051344000458","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,651597.2,651597.2,31257,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315443,1769399.00
03/23/2017 20:30,2,0.000,ALERT,212.16,299.97,59.965,1490315403,"201051344000853","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,651838.7,651838.7,31097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490315445,1769400.00
03/23/2017 20:30,2,0.000,ALERT,211.93,299.97,59.938,1490315403,"201051344000685","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,643724.9,643724.9,31443,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315447,1769401.00
03/23/2017 20:30,2,0.000,ALERT,211.93,299.67,59.938,1490315403,"201051344000917","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,640440.1,640440.1,31427,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315448,1769402.00
03/23/2017 20:30,2,0.000,ALERT,211.93,300.27,59.965,1490315403,"201051344001145","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,648256.5,648256.5,31274,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315450,1769403.00
03/23/2017 20:30,2,0.000,ALERT,211.70,299.07,59.933,1490315403,"201051344000651","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,636846.9,636846.9,31634,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315452,1769404.00
03/23/2017 20:30,2,0.000,ALERT,210.35,297.26,59.954,1490315403,"274151322000088","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,860848.5,860848.5,31151,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315454,1769405.00
03/23/2017 20:30,2,0.000,ALERT,211.25,297.26,59.996,1490315403,"274151322000068","219011344069620",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,740964.5,740964.5,32106,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315456,1769406.00
03/23/2017 20:30,2,0.000,ALERT,211.25,299.97,59.959,1490315403,"201051344001135","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,632763.1,632763.1,31650,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315458,1769407.00
03/23/2017 20:30,2,0.000,ALERT,211.48,300.57,59.965,1490315403,"201051344000594","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,653274.1,653274.1,31504,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315459,1769408.00
03/23/2017 20:30,2,0.000,ALERT,211.93,299.97,59.970,1490315403,"201051344001203","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,641202.6,641202.6,31704,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315461,1769409.00
03/23/2017 20:30,2,0.000,ALERT,210.35,298.17,59.954,1490315403,"274151322000054","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,879308.3,879308.3,31049,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315463,1769410.00
03/23/2017 20:30,2,0.000,ALERT,211.93,299.37,59.959,1490315403,"201051344000867","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,638467.4,638467.4,31663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315465,1769411.00
03/23/2017 20:30,2,0.000,ALERT,211.70,300.27,59.949,1490315403,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,640099.1,640099.1,31521,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490315467,1769412.00
03/23/2017 20:30,2,0.000,ALERT,211.70,299.97,59.970,1490315403,"201051344000900","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,659638.3,659638.3,31013,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315468,1769413.00
03/23/2017 20:30,2,0.000,ALERT,211.93,299.37,59.959,1490315403,"201051344000648","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,649271.1,649271.1,31081,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315470,1769414.00
03/23/2017 20:30,2,0.000,ALERT,211.70,300.57,59.944,1490315403,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,661740.6,661740.6,30993,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490315472,1769415.00
03/23/2017 20:30,2,0.000,ALERT,211.70,300.27,59.949,1490315403,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,652523.8,652523.8,31189,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315474,1769416.00
03/23/2017 20:30,2,0.000,ALERT,211.93,299.97,59.954,1490315403,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,638520.4,638520.4,31541,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315476,1769417.00
03/23/2017 20:30,2,0.000,ALERT,212.38,300.87,59.965,1490315403,"201051344000576","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,652476.0,652476.0,31064,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315477,1769418.00
03/23/2017 20:30,2,0.000,ALERT,210.80,297.57,59.954,1490315403,"274151322000087","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,850970.3,850970.3,31417,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490315479,1769419.00
03/23/2017 20:45,2,0.000,ALERT,212.16,299.97,59.959,1490316303,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,651595.8,651595.8,31104,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490316305,1769420.00
03/23/2017 20:45,2,0.000,ALERT,210.80,297.26,59.949,1490316303,"274151322000085","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,876874.9,876874.9,31111,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316307,1769421.00
03/23/2017 20:45,2,0.000,ALERT,212.16,299.67,59.933,1490316303,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,638026.4,638026.4,31640,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490316309,1769422.00
03/23/2017 20:45,2,0.000,ALERT,211.70,299.97,59.959,1490316303,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,640656.4,640656.4,31601,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316311,1769423.00
03/23/2017 20:45,2,0.000,ALERT,211.48,299.97,59.954,1490316303,"201051344000646","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,634485.1,634485.1,31505,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316313,1769424.00
03/23/2017 20:45,2,0.000,ALERT,210.35,297.87,59.938,1490316303,"274151322000052","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,907643.7,907643.7,30879,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490316314,1769425.00
03/23/2017 20:45,2,0.000,ALERT,211.70,299.97,59.965,1490316303,"201051344000585","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,645028.7,645028.7,31665,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316316,1769426.00
03/23/2017 20:45,2,0.000,ALERT,211.48,300.27,59.954,1490316303,"201051344001230","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,638794.6,638794.6,31380,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316318,1769427.00
03/23/2017 20:45,2,0.000,ALERT,212.16,300.87,59.949,1490316303,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,628839.7,628839.7,31579,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316320,1769428.00
03/23/2017 20:45,2,0.000,ALERT,211.25,299.97,59.959,1490316303,"201051344000955","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,646808.8,646808.8,31468,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316322,1769429.00
03/23/2017 20:45,2,0.000,ALERT,210.57,296.96,59.944,1490316303,"274151322000094","219011344069620",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,740492.8,740492.8,32183,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316324,1769430.00
03/23/2017 20:45,2,0.000,ALERT,211.70,300.27,59.954,1490316303,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,658154.3,658154.3,31432,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316325,1769431.00
03/23/2017 20:45,2,0.000,ALERT,211.48,300.27,59.981,1490316303,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,640606.6,640606.6,31588,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316327,1769432.00
03/23/2017 20:45,2,0.000,ALERT,211.70,299.67,59.981,1490316303,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,643512.7,643512.7,31559,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490316329,1769433.00
03/23/2017 20:45,2,0.000,ALERT,211.93,299.37,59.975,1490316303,"201051344000417","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,614743.6,614743.6,31867,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316331,1769434.00
03/23/2017 20:45,2,0.000,ALERT,211.03,297.87,59.986,1490316303,"274151322000083","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,898621.9,898621.9,30935,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316332,1769435.00
03/23/2017 20:45,2,0.000,ALERT,211.25,297.57,59.959,1490316303,"274151322000076","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,957388.2,957388.2,31044,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316334,1769436.00
03/23/2017 20:45,2,0.000,ALERT,211.25,300.27,59.965,1490316303,"201051344000868","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,639371.1,639371.1,31632,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316336,1769437.00
03/23/2017 20:45,2,0.000,ALERT,210.80,298.47,59.959,1490316303,"274151322000095","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,948273.6,948273.6,31164,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316338,1769438.00
03/23/2017 20:45,2,0.000,ALERT,211.25,299.67,59.965,1490316303,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,589767.0,589767.0,31668,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316340,1769439.00
03/23/2017 20:45,2,0.000,ALERT,211.25,298.77,59.975,1490316303,"201051344001025","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,642668.7,642668.7,31749,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316342,1769440.00
03/23/2017 20:45,2,0.000,ALERT,211.25,299.97,59.959,1490316303,"201051344000458","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,651597.2,651597.2,31259,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316343,1769441.00
03/23/2017 20:45,2,0.000,ALERT,212.16,299.97,59.970,1490316303,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,651838.7,651838.7,31099,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316345,1769442.00
03/23/2017 20:45,2,0.000,ALERT,211.93,299.97,59.949,1490316303,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,643724.9,643724.9,31445,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316347,1769443.00
03/23/2017 20:45,2,0.000,ALERT,211.93,299.67,59.965,1490316303,"201051344000917","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,640440.1,640440.1,31429,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316349,1769444.00
03/23/2017 20:45,2,0.000,ALERT,211.93,299.97,59.954,1490316303,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,648256.5,648256.5,31276,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316351,1769445.00
03/23/2017 20:45,2,0.000,ALERT,211.70,299.37,59.965,1490316303,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,636846.9,636846.9,31636,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316352,1769446.00
03/23/2017 20:45,2,0.000,ALERT,210.57,297.26,59.959,1490316303,"274151322000088","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,860848.5,860848.5,31153,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490316354,1769447.00
03/23/2017 20:45,2,0.000,ALERT,211.48,296.66,59.965,1490316303,"274151322000068","219011344069620",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,740964.5,740964.5,32108,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316356,1769448.00
03/23/2017 20:45,2,0.000,ALERT,211.48,299.97,59.959,1490316303,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,632763.1,632763.1,31652,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490316358,1769449.00
03/23/2017 20:45,2,0.000,ALERT,211.25,300.57,59.996,1490316303,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,653274.1,653274.1,31506,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490316360,1769450.00
03/23/2017 20:45,2,0.000,ALERT,211.70,299.67,59.970,1490316303,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,641202.6,641202.6,31706,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316361,1769451.00
03/23/2017 20:45,2,0.000,ALERT,210.57,298.17,59.959,1490316303,"274151322000054","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,879308.3,879308.3,31051,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316363,1769452.00
03/23/2017 20:45,2,0.000,ALERT,211.70,299.37,59.922,1490316303,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,638467.4,638467.4,31665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316365,1769453.00
03/23/2017 20:45,2,0.000,ALERT,211.70,299.97,59.970,1490316303,"201051344001093","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,640099.1,640099.1,31523,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316367,1769454.00
03/23/2017 20:45,2,0.000,ALERT,211.25,299.97,59.965,1490316303,"201051344000900","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,659638.3,659638.3,31015,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316368,1769455.00
03/23/2017 20:45,2,0.000,ALERT,211.70,299.07,59.959,1490316303,"201051344000648","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,649271.1,649271.1,31083,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316370,1769456.00
03/23/2017 20:45,2,0.000,ALERT,211.48,300.27,59.981,1490316303,"201051344000569","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,661740.6,661740.6,30995,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316372,1769457.00
03/23/2017 20:45,2,0.000,ALERT,211.48,299.97,59.965,1490316303,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,652523.8,652523.8,31191,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316374,1769458.00
03/23/2017 20:45,2,0.000,ALERT,211.48,299.37,59.975,1490316303,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,638520.4,638520.4,31543,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316376,1769459.00
03/23/2017 20:45,2,0.000,ALERT,211.93,299.97,59.959,1490316303,"201051344000576","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,652476.0,652476.0,31066,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316377,1769460.00
03/23/2017 20:45,2,0.000,ALERT,210.80,296.36,59.965,1490316303,"274151322000087","219011344069620",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,850970.3,850970.3,31419,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490316379,1769461.00
03/23/2017 21:00,2,0.000,ALERT,212.16,299.67,59.975,1490317203,"201051344000645","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,651595.8,651595.8,31106,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317205,1769462.00
03/23/2017 21:00,2,0.000,ALERT,211.03,297.26,59.996,1490317203,"274151322000085","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,876874.9,876874.9,31113,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317207,1769463.00
03/23/2017 21:00,2,0.000,ALERT,212.16,299.67,59.975,1490317203,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,638026.4,638026.4,31642,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317208,1769464.00
03/23/2017 21:00,2,0.000,ALERT,211.70,299.97,59.975,1490317203,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,640656.4,640656.4,31603,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317210,1769465.00
03/23/2017 21:00,2,0.000,ALERT,211.25,299.97,59.981,1490317203,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,634485.1,634485.1,31507,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317212,1769466.00
03/23/2017 21:00,2,0.000,ALERT,210.80,297.57,59.981,1490317203,"274151322000052","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,907643.7,907643.7,30881,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317214,1769467.00
03/23/2017 21:00,2,0.000,ALERT,211.70,300.57,59.991,1490317203,"201051344000585","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,645028.7,645028.7,31667,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317215,1769468.00
03/23/2017 21:00,2,0.000,ALERT,211.70,300.57,59.986,1490317203,"201051344001230","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,638794.6,638794.6,31382,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317217,1769469.00
03/23/2017 21:00,2,0.000,ALERT,212.16,301.17,59.965,1490317203,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,628839.7,628839.7,31581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317219,1769470.00
03/23/2017 21:00,2,0.000,ALERT,211.25,300.27,59.981,1490317203,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,646808.8,646808.8,31470,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317221,1769471.00
03/23/2017 21:00,2,0.000,ALERT,210.80,296.96,59.975,1490317203,"274151322000094","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,740492.8,740492.8,32185,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317223,1769472.00
03/23/2017 21:00,2,0.000,ALERT,211.70,300.57,59.981,1490317203,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,658154.3,658154.3,31434,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317225,1769473.00
03/23/2017 21:00,2,0.000,ALERT,211.48,300.27,59.981,1490317203,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,640606.6,640606.6,31590,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317226,1769474.00
03/23/2017 21:00,2,0.000,ALERT,211.70,299.97,59.981,1490317203,"201051344000438","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,643512.7,643512.7,31561,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317228,1769475.00
03/23/2017 21:00,2,0.000,ALERT,211.93,299.97,60.028,1490317203,"201051344000417","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,614743.6,614743.6,31869,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317230,1769476.00
03/23/2017 21:00,2,0.000,ALERT,211.03,298.17,59.996,1490317203,"274151322000083","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,898621.9,898621.9,30937,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317232,1769477.00
03/23/2017 21:00,2,0.000,ALERT,211.48,297.87,59.991,1490317203,"274151322000076","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,957388.2,957388.2,31046,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317234,1769478.00
03/23/2017 21:00,2,0.000,ALERT,211.70,300.87,59.965,1490317203,"201051344000868","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,639371.1,639371.1,31634,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317236,1769479.00
03/23/2017 21:00,2,0.000,ALERT,211.03,298.17,60.018,1490317203,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,948273.6,948273.6,31166,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317237,1769480.00
03/23/2017 21:00,2,0.000,ALERT,211.48,299.97,60.002,1490317203,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,589767.0,589767.0,31670,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317239,1769481.00
03/23/2017 21:00,2,0.000,ALERT,211.48,299.67,59.996,1490317203,"201051344001025","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,642668.7,642668.7,31751,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317241,1769482.00
03/23/2017 21:00,2,0.000,ALERT,211.48,300.27,59.986,1490317203,"201051344000458","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,651597.2,651597.2,31261,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317243,1769483.00
03/23/2017 21:00,2,0.000,ALERT,212.16,299.97,59.991,1490317203,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,651838.7,651838.7,31101,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317244,1769484.00
03/23/2017 21:00,2,0.000,ALERT,211.93,300.57,59.949,1490317203,"201051344000685","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,643724.9,643724.9,31447,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317246,1769485.00
03/23/2017 21:00,2,0.000,ALERT,211.93,299.97,59.991,1490317203,"201051344000917","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,640440.1,640440.1,31431,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317248,1769486.00
03/23/2017 21:00,2,0.000,ALERT,212.16,300.87,59.986,1490317203,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,648256.5,648256.5,31278,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317250,1769487.00
03/23/2017 21:00,2,0.000,ALERT,211.93,299.97,59.981,1490317203,"201051344000651","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,636846.9,636846.9,31638,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317252,1769488.00
03/23/2017 21:00,2,0.000,ALERT,210.57,297.26,59.970,1490317203,"274151322000088","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,860848.5,860848.5,31155,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317254,1769489.00
03/23/2017 21:00,2,0.000,ALERT,211.48,297.26,59.986,1490317203,"274151322000068","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,740964.5,740964.5,32110,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317255,1769490.00
03/23/2017 21:00,2,0.000,ALERT,211.25,300.27,60.023,1490317203,"201051344001135","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,632763.1,632763.1,31654,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317257,1769491.00
03/23/2017 21:00,2,0.000,ALERT,211.48,300.57,59.986,1490317203,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,653274.1,653274.1,31508,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317259,1769492.00
03/23/2017 21:00,2,0.000,ALERT,211.70,300.27,60.023,1490317203,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,641202.6,641202.6,31708,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317261,1769493.00
03/23/2017 21:00,2,0.000,ALERT,210.80,298.77,59.986,1490317203,"274151322000054","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,879308.3,879308.3,31053,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317263,1769494.00
03/23/2017 21:00,2,0.000,ALERT,211.93,299.67,59.975,1490317203,"201051344000867","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,638467.4,638467.4,31667,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317265,1769495.00
03/23/2017 21:00,2,0.000,ALERT,211.70,300.57,59.938,1490317203,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,640099.1,640099.1,31525,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317267,1769496.00
03/23/2017 21:00,2,0.000,ALERT,211.70,300.27,60.007,1490317203,"201051344000900","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,659638.3,659638.3,31017,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317268,1769497.00
03/23/2017 21:00,2,0.000,ALERT,211.93,299.37,59.991,1490317203,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,649271.1,649271.1,31085,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317270,1769498.00
03/23/2017 21:00,2,0.000,ALERT,211.93,300.87,59.996,1490317203,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,661740.6,661740.6,30997,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317272,1769499.00
03/23/2017 21:00,2,0.000,ALERT,211.93,300.57,59.986,1490317203,"201051344000983","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,652523.8,652523.8,31193,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317274,1769500.00
03/23/2017 21:00,2,0.000,ALERT,211.70,299.97,60.007,1490317203,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,638520.4,638520.4,31545,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317276,1769501.00
03/23/2017 21:00,2,0.000,ALERT,212.16,300.57,59.996,1490317203,"201051344000576","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,652476.0,652476.0,31068,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490317277,1769502.00
03/23/2017 21:00,2,0.000,ALERT,211.25,296.96,59.986,1490317203,"274151322000087","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,850970.3,850970.3,31421,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490317279,1769503.00
03/23/2017 21:15,2,0.000,ALERT,212.61,300.87,59.938,1490318103,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,651595.8,651595.8,31108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318105,1769504.00
03/23/2017 21:15,2,0.000,ALERT,211.48,297.57,59.944,1490318103,"274151322000085","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,876874.9,876874.9,31115,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318107,1769505.00
03/23/2017 21:15,2,0.000,ALERT,212.83,300.87,59.896,1490318103,"201051344000633","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,638026.4,638026.4,31644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318109,1769506.00
03/23/2017 21:15,2,0.000,ALERT,212.38,300.57,59.938,1490318103,"201051344000469","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,640656.4,640656.4,31605,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318111,1769507.00
03/23/2017 21:15,2,0.000,ALERT,211.93,301.17,59.917,1490318103,"201051344000646","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,634485.1,634485.1,31509,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318113,1769508.00
03/23/2017 21:15,2,0.000,ALERT,211.03,298.47,59.938,1490318103,"274151322000052","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,907643.7,907643.7,30883,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318114,1769509.00
03/23/2017 21:15,2,0.000,ALERT,212.16,301.17,59.944,1490318103,"201051344000585","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,645028.7,645028.7,31669,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318116,1769510.00
03/23/2017 21:15,2,0.000,ALERT,212.16,301.47,59.907,1490318103,"201051344001230","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,638794.6,638794.6,31384,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490318118,1769511.00
03/23/2017 21:15,2,0.000,ALERT,212.61,302.07,59.938,1490318103,"201051344000582","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,628839.7,628839.7,31583,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318120,1769512.00
03/23/2017 21:15,2,0.000,ALERT,211.70,300.87,59.922,1490318103,"201051344000955","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,646808.8,646808.8,31472,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318122,1769513.00
03/23/2017 21:15,2,0.000,ALERT,211.25,297.57,59.944,1490318103,"274151322000094","219011344069620",0.00,2.00,0,295.46,298.77,0.0,0.0,0.000,740492.8,740492.8,32187,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318123,1769514.00
03/23/2017 21:15,2,0.000,ALERT,212.38,301.47,59.938,1490318103,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,658154.3,658154.3,31436,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318125,1769515.00
03/23/2017 21:15,2,0.000,ALERT,211.93,301.47,59.938,1490318103,"201051344000890","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,640606.6,640606.6,31592,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490318127,1769516.00
03/23/2017 21:15,2,0.000,ALERT,212.16,300.87,59.959,1490318103,"201051344000438","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,643512.7,643512.7,31563,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318129,1769517.00
03/23/2017 21:15,2,0.000,ALERT,212.38,300.57,59.981,1490318103,"201051344000417","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,614743.6,614743.6,31871,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318131,1769518.00
03/23/2017 21:15,2,0.000,ALERT,211.25,298.17,59.944,1490318103,"274151322000083","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,898621.9,898621.9,30939,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318132,1769519.00
03/23/2017 21:15,2,0.000,ALERT,211.93,297.87,59.954,1490318103,"274151322000076","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,957388.2,957388.2,31048,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318134,1769520.00
03/23/2017 21:15,2,0.000,ALERT,212.16,301.47,59.986,1490318103,"201051344000868","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,639371.1,639371.1,31636,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318136,1769521.00
03/23/2017 21:15,2,0.000,ALERT,211.25,298.77,59.944,1490318103,"274151322000095","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,948273.6,948273.6,31168,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318138,1769522.00
03/23/2017 21:15,2,0.000,ALERT,212.16,300.57,59.944,1490318103,"201051344000988","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,589767.0,589767.0,31672,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490318140,1769523.00
03/23/2017 21:15,2,0.000,ALERT,211.93,300.27,59.949,1490318103,"201051344001025","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,642668.7,642668.7,31753,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318141,1769524.00
03/23/2017 21:15,2,0.000,ALERT,212.16,300.87,59.944,1490318103,"201051344000458","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,651597.2,651597.2,31263,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318143,1769525.00
03/23/2017 21:15,2,0.000,ALERT,212.83,300.87,59.949,1490318103,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,651838.7,651838.7,31103,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318145,1769526.00
03/23/2017 21:15,2,0.000,ALERT,212.38,300.87,59.949,1490318103,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,643724.9,643724.9,31449,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318147,1769527.00
03/23/2017 21:15,2,0.000,ALERT,212.38,300.57,59.949,1490318103,"201051344000917","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,640440.1,640440.1,31433,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490318149,1769528.00
03/23/2017 21:15,2,0.000,ALERT,212.38,301.17,59.975,1490318103,"201051344001145","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,648256.5,648256.5,31280,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318151,1769529.00
03/23/2017 21:15,2,0.000,ALERT,212.16,300.27,59.933,1490318103,"201051344000651","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,636846.9,636846.9,31640,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318152,1769530.00
03/23/2017 21:15,2,0.000,ALERT,210.80,297.87,59.954,1490318103,"274151322000088","219011344069620",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,860848.5,860848.5,31157,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318154,1769531.00
03/23/2017 21:15,2,0.000,ALERT,211.93,297.26,59.938,1490318103,"274151322000068","219011344069620",0.00,3.30,0,295.46,298.77,0.0,0.0,0.000,740964.5,740964.5,32112,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318156,1769532.00
03/23/2017 21:15,2,0.000,ALERT,211.70,300.57,59.944,1490318103,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,632763.1,632763.1,31656,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318158,1769533.00
03/23/2017 21:15,2,0.000,ALERT,211.93,301.17,59.959,1490318103,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,653274.1,653274.1,31510,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318160,1769534.00
03/23/2017 21:15,2,0.000,ALERT,212.16,300.87,59.938,1490318103,"201051344001203","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,641202.6,641202.6,31710,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318161,1769535.00
03/23/2017 21:15,2,0.000,ALERT,211.03,297.57,59.975,1490318103,"274151322000054","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,879308.3,879308.3,31055,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318163,1769536.00
03/23/2017 21:15,2,0.000,ALERT,212.38,300.27,59.965,1490318103,"201051344000867","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,638467.4,638467.4,31669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318165,1769537.00
03/23/2017 21:15,2,0.000,ALERT,212.16,300.57,59.986,1490318103,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,640099.1,640099.1,31527,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490318167,1769538.00
03/23/2017 21:15,2,0.000,ALERT,211.93,300.57,59.944,1490318103,"201051344000900","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,659638.3,659638.3,31019,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318169,1769539.00
03/23/2017 21:15,2,0.000,ALERT,212.38,300.27,59.986,1490318103,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,649271.1,649271.1,31087,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318170,1769540.00
03/23/2017 21:15,2,0.000,ALERT,212.38,301.47,59.938,1490318103,"201051344000569","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,661740.6,661740.6,30999,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318172,1769541.00
03/23/2017 21:15,2,0.000,ALERT,212.16,301.17,59.938,1490318103,"201051344000983","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,652523.8,652523.8,31195,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318174,1769542.00
