ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 21:15,2,0.000,ALERT,212.38,300.87,59.933,1490318103,"201051344001158","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,638520.4,638520.4,31547,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318176,1769543.00
03/23/2017 21:15,2,0.000,ALERT,212.83,301.47,59.981,1490318103,"201051344000576","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,652476.0,652476.0,31070,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490318178,1769544.00
03/23/2017 21:15,2,0.000,ALERT,211.48,297.26,59.959,1490318103,"274151322000087","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,850970.3,850970.3,31423,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490318179,1769545.00
03/23/2017 21:30,2,0.000,ALERT,212.61,300.87,59.928,1490319003,"201051344000645","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,651595.8,651595.8,31110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319005,1769546.00
03/23/2017 21:30,2,0.000,ALERT,211.70,298.77,59.965,1490319003,"274151322000085","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,876874.9,876874.9,31117,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319007,1769547.00
03/23/2017 21:30,2,0.000,ALERT,212.83,300.87,59.965,1490319003,"201051344000633","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,638026.4,638026.4,31646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319009,1769548.00
03/23/2017 21:30,2,0.000,ALERT,212.38,301.17,59.965,1490319003,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,640656.4,640656.4,31607,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319010,1769549.00
03/23/2017 21:30,2,0.000,ALERT,212.16,301.17,59.970,1490319003,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,634485.1,634485.1,31511,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319012,1769550.00
03/23/2017 21:30,2,0.000,ALERT,211.48,298.77,59.959,1490319003,"274151322000052","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,907643.7,907643.7,30885,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319014,1769551.00
03/23/2017 21:30,2,0.000,ALERT,212.61,301.47,59.981,1490319003,"201051344000585","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,645028.7,645028.7,31671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319016,1769552.00
03/23/2017 21:30,2,0.000,ALERT,212.38,301.77,59.965,1490319003,"201051344001230","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,638794.6,638794.6,31386,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319018,1769553.00
03/23/2017 21:30,2,0.000,ALERT,212.83,302.07,60.002,1490319003,"201051344000582","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,628839.7,628839.7,31585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319020,1769554.00
03/23/2017 21:30,2,0.000,ALERT,212.16,301.17,59.975,1490319003,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,646808.8,646808.8,31474,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319021,1769555.00
03/23/2017 21:30,2,0.000,ALERT,211.70,298.47,59.933,1490319003,"274151322000094","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,740492.8,740492.8,32189,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319023,1769556.00
03/23/2017 21:30,2,0.000,ALERT,212.38,301.77,59.965,1490319003,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,658154.3,658154.3,31438,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319025,1769557.00
03/23/2017 21:30,2,0.000,ALERT,212.16,301.47,59.986,1490319003,"201051344000890","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,640606.6,640606.6,31594,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319027,1769558.00
03/23/2017 21:30,2,0.000,ALERT,212.38,301.17,59.965,1490319003,"201051344000438","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,643512.7,643512.7,31565,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319028,1769559.00
03/23/2017 21:30,2,0.000,ALERT,212.61,300.57,59.970,1490319003,"201051344000417","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,614743.6,614743.6,31873,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319030,1769560.00
03/23/2017 21:30,2,0.000,ALERT,211.70,299.67,59.944,1490319003,"274151322000083","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,898621.9,898621.9,30941,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319032,1769561.00
03/23/2017 21:30,2,0.000,ALERT,212.16,299.67,59.965,1490319003,"274151322000076","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,957388.2,957388.2,31050,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319034,1769562.00
03/23/2017 21:30,2,0.000,ALERT,212.38,302.07,59.959,1490319003,"201051344000868","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,639371.1,639371.1,31638,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319036,1769563.00
03/23/2017 21:30,2,0.000,ALERT,211.70,299.97,59.970,1490319003,"274151322000095","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,948273.6,948273.6,31170,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319038,1769564.00
03/23/2017 21:30,2,0.000,ALERT,212.16,301.17,59.917,1490319003,"201051344000988","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,589767.0,589767.0,31674,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319039,1769565.00
03/23/2017 21:30,2,0.000,ALERT,212.38,300.57,60.002,1490319003,"201051344001025","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,642668.7,642668.7,31755,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319041,1769566.00
03/23/2017 21:30,2,0.000,ALERT,212.16,301.17,59.922,1490319003,"201051344000458","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,651597.2,651597.2,31265,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319043,1769567.00
03/23/2017 21:30,2,0.000,ALERT,212.61,300.87,59.944,1490319003,"201051344000853","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,651838.7,651838.7,31105,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319045,1769568.00
03/23/2017 21:30,2,0.000,ALERT,212.83,301.17,59.986,1490319003,"201051344000685","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,643724.9,643724.9,31451,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319047,1769569.00
03/23/2017 21:30,2,0.000,ALERT,212.61,300.87,59.975,1490319003,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,640440.1,640440.1,31435,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319049,1769570.00
03/23/2017 21:30,2,0.000,ALERT,212.83,301.47,59.991,1490319003,"201051344001145","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,648256.5,648256.5,31282,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319050,1769571.00
03/23/2017 21:30,2,0.000,ALERT,212.61,300.57,59.981,1490319003,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,636846.9,636846.9,31642,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319052,1769572.00
03/23/2017 21:30,2,0.000,ALERT,211.25,299.07,59.970,1490319003,"274151322000088","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,860848.5,860848.5,31159,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319054,1769573.00
03/23/2017 21:30,2,0.000,ALERT,212.38,297.87,59.975,1490319003,"274151322000068","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,740964.5,740964.5,32114,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319056,1769574.00
03/23/2017 21:30,2,0.000,ALERT,212.16,301.17,60.028,1490319003,"201051344001135","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,632763.1,632763.1,31658,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319057,1769575.00
03/23/2017 21:30,2,0.000,ALERT,212.16,301.77,60.028,1490319003,"201051344000594","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,653274.1,653274.1,31512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319059,1769576.00
03/23/2017 21:30,2,0.000,ALERT,212.38,300.87,59.970,1490319003,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,641202.6,641202.6,31712,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319061,1769577.00
03/23/2017 21:30,2,0.000,ALERT,211.25,299.37,59.959,1490319003,"274151322000054","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,879308.3,879308.3,31057,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319063,1769578.00
03/23/2017 21:30,2,0.000,ALERT,212.61,300.87,59.965,1490319003,"201051344000867","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,638467.4,638467.4,31671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319065,1769579.00
03/23/2017 21:30,2,0.000,ALERT,212.38,301.17,60.012,1490319003,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,640099.1,640099.1,31529,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319066,1769580.00
03/23/2017 21:30,2,0.000,ALERT,212.16,301.17,59.965,1490319003,"201051344000900","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,659638.3,659638.3,31021,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319068,1769581.00
03/23/2017 21:30,2,0.000,ALERT,212.38,300.27,59.944,1490319003,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,649271.1,649271.1,31089,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319070,1769582.00
03/23/2017 21:30,2,0.000,ALERT,212.38,301.77,59.959,1490319003,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,661740.6,661740.6,31001,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319072,1769583.00
03/23/2017 21:30,2,0.000,ALERT,212.38,301.17,59.959,1490319003,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,652523.8,652523.8,31197,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319074,1769584.00
03/23/2017 21:30,2,0.000,ALERT,212.61,301.17,59.928,1490319003,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,638520.4,638520.4,31549,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319075,1769585.00
03/23/2017 21:30,2,0.000,ALERT,212.83,301.47,59.954,1490319003,"201051344000576","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,652476.0,652476.0,31072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319077,1769586.00
03/23/2017 21:30,2,0.000,ALERT,211.70,297.87,59.949,1490319003,"274151322000087","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,850970.3,850970.3,31425,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319079,1769587.00
03/23/2017 21:45,2,0.000,ALERT,213.06,301.17,59.981,1490319903,"201051344000645","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,651595.8,651595.8,31112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319905,1769588.00
03/23/2017 21:45,2,0.000,ALERT,211.93,299.07,59.981,1490319903,"274151322000085","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,876874.9,876874.9,31119,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319907,1769589.00
03/23/2017 21:45,2,0.000,ALERT,213.29,301.17,60.023,1490319903,"201051344000633","219011344069620",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,638026.4,638026.4,31648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319909,1769590.00
03/23/2017 21:45,2,0.000,ALERT,212.61,301.47,59.981,1490319903,"201051344000469","219011344069620",0.00,1.50,0,296.66,302.98,0.0,0.0,0.000,640656.4,640656.4,31609,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319911,1769591.00
03/23/2017 21:45,2,0.000,ALERT,212.16,301.47,59.996,1490319903,"201051344000646","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,634485.1,634485.1,31513,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319912,1769592.00
03/23/2017 21:45,2,0.000,ALERT,211.70,299.37,60.012,1490319903,"274151322000052","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,907643.7,907643.7,30887,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319914,1769593.00
03/23/2017 21:45,2,0.000,ALERT,212.38,301.77,59.991,1490319903,"201051344000585","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,645028.7,645028.7,31673,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319916,1769594.00
03/23/2017 21:45,2,0.000,ALERT,212.38,301.77,59.986,1490319903,"201051344001230","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,638794.6,638794.6,31388,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319918,1769595.00
03/23/2017 21:45,2,0.000,ALERT,212.83,302.37,59.991,1490319903,"201051344000582","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,628839.7,628839.7,31587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319920,1769596.00
03/23/2017 21:45,2,0.000,ALERT,211.70,300.87,59.949,1490319903,"201051344000955","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,646808.8,646808.8,31476,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319921,1769597.00
03/23/2017 21:45,2,0.000,ALERT,211.93,298.17,59.996,1490319903,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,740492.8,740492.8,32191,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319923,1769598.00
03/23/2017 21:45,2,0.000,ALERT,212.61,302.37,59.981,1490319903,"201051344000579","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,658154.3,658154.3,31440,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319925,1769599.00
03/23/2017 21:45,2,0.000,ALERT,212.16,301.77,59.991,1490319903,"201051344000890","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,640606.6,640606.6,31596,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319927,1769600.00
03/23/2017 21:45,2,0.000,ALERT,212.38,301.47,59.959,1490319903,"201051344000438","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,643512.7,643512.7,31567,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319929,1769601.00
03/23/2017 21:45,2,0.000,ALERT,212.38,300.87,59.986,1490319903,"201051344000417","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,614743.6,614743.6,31875,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319931,1769602.00
03/23/2017 21:45,2,0.000,ALERT,211.93,298.77,60.007,1490319903,"274151322000083","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,898621.9,898621.9,30943,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319932,1769603.00
03/23/2017 21:45,2,0.000,ALERT,212.61,298.77,60.002,1490319903,"274151322000076","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,957388.2,957388.2,31052,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319934,1769604.00
03/23/2017 21:45,2,0.000,ALERT,212.61,302.07,59.981,1490319903,"201051344000868","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,639371.1,639371.1,31640,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319936,1769605.00
03/23/2017 21:45,2,0.000,ALERT,211.70,299.67,59.986,1490319903,"274151322000095","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,948273.6,948273.6,31172,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319938,1769606.00
03/23/2017 21:45,2,0.000,ALERT,212.61,301.47,59.991,1490319903,"201051344000988","219011344069620",0.00,2.50,0,295.16,302.98,0.0,0.0,0.000,589767.0,589767.0,31676,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319940,1769607.00
03/23/2017 21:45,2,0.000,ALERT,212.16,300.57,59.959,1490319903,"201051344001025","219011344069620",0.00,1.50,0,296.96,303.58,0.0,0.0,0.000,642668.7,642668.7,31757,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319941,1769608.00
03/23/2017 21:45,2,0.000,ALERT,212.61,301.77,59.981,1490319903,"201051344000458","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,651597.2,651597.2,31267,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319943,1769609.00
03/23/2017 21:45,2,0.000,ALERT,213.29,301.77,60.018,1490319903,"201051344000853","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,651838.7,651838.7,31107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319945,1769610.00
03/23/2017 21:45,2,0.000,ALERT,212.61,301.77,59.970,1490319903,"201051344000685","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,643724.9,643724.9,31453,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319947,1769611.00
03/23/2017 21:45,2,0.000,ALERT,212.38,301.17,60.012,1490319903,"201051344000917","219011344069620",0.00,3.30,0,296.36,302.37,0.0,0.0,0.000,640440.1,640440.1,31437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319948,1769612.00
03/23/2017 21:45,2,0.000,ALERT,212.61,301.77,59.970,1490319903,"201051344001145","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,648256.5,648256.5,31284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319950,1769613.00
03/23/2017 21:45,2,0.000,ALERT,212.38,300.87,59.991,1490319903,"201051344000651","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,636846.9,636846.9,31644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319952,1769614.00
03/23/2017 21:45,2,0.000,ALERT,211.03,297.87,59.959,1490319903,"274151322000088","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,860848.5,860848.5,31161,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319954,1769615.00
03/23/2017 21:45,2,0.000,ALERT,212.16,297.87,59.970,1490319903,"274151322000068","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,740964.5,740964.5,32116,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319956,1769616.00
03/23/2017 21:45,2,0.000,ALERT,211.93,301.47,59.970,1490319903,"201051344001135","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,632763.1,632763.1,31660,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319957,1769617.00
03/23/2017 21:45,2,0.000,ALERT,211.93,301.47,59.970,1490319903,"201051344000594","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,653274.1,653274.1,31514,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319959,1769618.00
03/23/2017 21:45,2,0.000,ALERT,212.61,301.47,59.970,1490319903,"201051344001203","219011344069620",0.00,2.00,0,297.57,304.48,0.0,0.0,0.000,641202.6,641202.6,31714,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319961,1769619.00
03/23/2017 21:45,2,0.000,ALERT,211.48,298.77,59.954,1490319903,"274151322000054","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,879308.3,879308.3,31059,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319963,1769620.00
03/23/2017 21:45,2,0.000,ALERT,212.83,300.87,59.970,1490319903,"201051344000867","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,638467.4,638467.4,31673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319965,1769621.00
03/23/2017 21:45,2,0.000,ALERT,212.38,301.47,59.970,1490319903,"201051344001093","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,640099.1,640099.1,31531,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319967,1769622.00
03/23/2017 21:45,2,0.000,ALERT,212.38,301.47,59.970,1490319903,"201051344000900","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,659638.3,659638.3,31023,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490319968,1769623.00
03/23/2017 21:45,2,0.000,ALERT,212.61,300.57,59.965,1490319903,"201051344000648","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,649271.1,649271.1,31091,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319970,1769624.00
03/23/2017 21:45,2,0.000,ALERT,212.38,301.47,59.975,1490319903,"201051344000569","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,661740.6,661740.6,31003,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319972,1769625.00
03/23/2017 21:45,2,0.000,ALERT,212.61,301.47,59.944,1490319903,"201051344000983","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,652523.8,652523.8,31199,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319974,1769626.00
03/23/2017 21:45,2,0.000,ALERT,212.61,300.87,59.949,1490319903,"201051344001158","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,638520.4,638520.4,31551,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319976,1769627.00
03/23/2017 21:45,2,0.000,ALERT,212.83,301.47,59.970,1490319903,"201051344000576","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,652476.0,652476.0,31074,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319977,1769628.00
03/23/2017 21:45,2,0.000,ALERT,211.48,297.57,59.965,1490319903,"274151322000087","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,850970.3,850970.3,31427,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490319979,1769629.00
03/23/2017 22:00,2,0.000,ALERT,213.29,301.77,59.986,1490320803,"201051344000645","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,651595.8,651595.8,31114,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320805,1769630.00
03/23/2017 22:00,2,0.000,ALERT,211.93,299.67,59.970,1490320803,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,876874.9,876874.9,31121,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320807,1769631.00
03/23/2017 22:00,2,0.000,ALERT,213.51,302.07,59.965,1490320803,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,638026.4,638026.4,31650,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320809,1769632.00
03/23/2017 22:00,2,0.000,ALERT,213.06,302.37,60.007,1490320803,"201051344000469","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,640656.4,640656.4,31611,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320810,1769633.00
03/23/2017 22:00,2,0.000,ALERT,212.83,301.77,59.981,1490320803,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,634485.1,634485.1,31515,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320812,1769634.00
03/23/2017 22:00,2,0.000,ALERT,211.48,299.07,59.981,1490320803,"274151322000052","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,907643.7,907643.7,30889,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320814,1769635.00
03/23/2017 22:00,2,0.000,ALERT,213.06,301.77,59.986,1490320803,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,645028.7,645028.7,31675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320816,1769636.00
03/23/2017 22:00,2,0.000,ALERT,212.83,301.77,60.012,1490320803,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,638794.6,638794.6,31390,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320818,1769637.00
03/23/2017 22:00,2,0.000,ALERT,213.29,302.37,60.018,1490320803,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,628839.7,628839.7,31589,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320819,1769638.00
03/23/2017 22:00,2,0.000,ALERT,212.38,301.77,59.991,1490320803,"201051344000955","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,646808.8,646808.8,31478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320821,1769639.00
03/23/2017 22:00,2,0.000,ALERT,211.93,298.77,60.012,1490320803,"274151322000094","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,740492.8,740492.8,32193,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320823,1769640.00
03/23/2017 22:00,2,0.000,ALERT,213.06,302.98,59.975,1490320803,"201051344000579","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,658154.3,658154.3,31442,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320825,1769641.00
03/23/2017 22:00,2,0.000,ALERT,212.83,302.37,59.981,1490320803,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,640606.6,640606.6,31598,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320827,1769642.00
03/23/2017 22:00,2,0.000,ALERT,213.06,301.77,59.981,1490320803,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,643512.7,643512.7,31569,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320829,1769643.00
03/23/2017 22:00,2,0.000,ALERT,213.29,301.47,59.986,1490320803,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,614743.6,614743.6,31877,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320831,1769644.00
03/23/2017 22:00,2,0.000,ALERT,211.93,299.97,59.981,1490320803,"274151322000083","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,898621.9,898621.9,30945,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320832,1769645.00
03/23/2017 22:00,2,0.000,ALERT,212.38,300.27,59.986,1490320803,"274151322000076","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,957388.2,957388.2,31054,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320834,1769646.00
03/23/2017 22:00,2,0.000,ALERT,212.83,302.98,59.981,1490320803,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,639371.1,639371.1,31642,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320836,1769647.00
03/23/2017 22:00,2,0.000,ALERT,211.93,300.57,59.975,1490320803,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,948273.6,948273.6,31174,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320838,1769648.00
03/23/2017 22:00,2,0.000,ALERT,212.83,301.77,60.018,1490320803,"201051344000988","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,589767.0,589767.0,31678,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320840,1769649.00
03/23/2017 22:00,2,0.000,ALERT,212.61,300.87,59.996,1490320803,"201051344001025","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,642668.7,642668.7,31759,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320841,1769650.00
03/23/2017 22:00,2,0.000,ALERT,212.61,302.07,59.959,1490320803,"201051344000458","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,651597.2,651597.2,31269,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320843,1769651.00
03/23/2017 22:00,2,0.000,ALERT,213.51,302.07,59.949,1490320803,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,651838.7,651838.7,31109,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320845,1769652.00
03/23/2017 22:00,2,0.000,ALERT,213.29,302.07,59.975,1490320803,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,643724.9,643724.9,31455,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320847,1769653.00
03/23/2017 22:00,2,0.000,ALERT,213.06,301.47,59.991,1490320803,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,640440.1,640440.1,31439,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320849,1769654.00
03/23/2017 22:00,2,0.000,ALERT,213.29,302.07,59.991,1490320803,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,648256.5,648256.5,31286,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320850,1769655.00
03/23/2017 22:00,2,0.000,ALERT,213.06,301.17,59.981,1490320803,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,636846.9,636846.9,31646,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320852,1769656.00
03/23/2017 22:00,2,0.000,ALERT,211.48,299.37,59.975,1490320803,"274151322000088","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,860848.5,860848.5,31163,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320854,1769657.00
03/23/2017 22:00,2,0.000,ALERT,212.61,298.77,59.975,1490320803,"274151322000068","219011344069620",0.00,3.70,0,296.66,299.97,0.0,0.0,0.000,740964.5,740964.5,32118,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320856,1769658.00
03/23/2017 22:00,2,0.000,ALERT,212.61,301.77,60.012,1490320803,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,632763.1,632763.1,31662,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320858,1769659.00
03/23/2017 22:00,2,0.000,ALERT,212.61,302.68,59.975,1490320803,"201051344000594","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,653274.1,653274.1,31516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320859,1769660.00
03/23/2017 22:00,2,0.000,ALERT,213.06,301.77,59.986,1490320803,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,641202.6,641202.6,31716,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320861,1769661.00
03/23/2017 22:00,2,0.000,ALERT,211.70,299.67,59.981,1490320803,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,879308.3,879308.3,31061,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320863,1769662.00
03/23/2017 22:00,2,0.000,ALERT,213.06,301.47,60.012,1490320803,"201051344000867","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,638467.4,638467.4,31675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320865,1769663.00
03/23/2017 22:00,2,0.000,ALERT,212.83,301.47,59.986,1490320803,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,640099.1,640099.1,31533,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320867,1769664.00
03/23/2017 22:00,2,0.000,ALERT,212.61,301.77,59.959,1490320803,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,659638.3,659638.3,31025,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320868,1769665.00
03/23/2017 22:00,2,0.000,ALERT,213.06,301.47,59.996,1490320803,"201051344000648","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,649271.1,649271.1,31093,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320870,1769666.00
03/23/2017 22:00,2,0.000,ALERT,213.06,302.68,60.002,1490320803,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,661740.6,661740.6,31005,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320872,1769667.00
03/23/2017 22:00,2,0.000,ALERT,213.06,302.37,59.949,1490320803,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,652523.8,652523.8,31201,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320874,1769668.00
03/23/2017 22:00,2,0.000,ALERT,213.06,301.77,59.991,1490320803,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,638520.4,638520.4,31553,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490320876,1769669.00
03/23/2017 22:00,2,0.000,ALERT,213.51,302.68,59.975,1490320803,"201051344000576","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,652476.0,652476.0,31076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320877,1769670.00
03/23/2017 22:00,2,0.000,ALERT,212.16,298.47,59.975,1490320803,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,850970.3,850970.3,31429,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490320879,1769671.00
03/23/2017 22:15,2,0.000,ALERT,213.96,302.68,60.002,1490321703,"201051344000645","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,651595.8,651595.8,31116,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321705,1769672.00
03/23/2017 22:15,2,0.000,ALERT,212.38,300.27,59.949,1490321703,"274151322000085","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,876874.9,876874.9,31123,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321707,1769673.00
03/23/2017 22:15,2,0.000,ALERT,213.74,302.68,59.959,1490321703,"201051344000633","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,638026.4,638026.4,31652,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321709,1769674.00
03/23/2017 22:15,2,0.000,ALERT,213.51,303.28,59.965,1490321703,"201051344000469","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,640656.4,640656.4,31613,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321710,1769675.00
03/23/2017 22:15,2,0.000,ALERT,213.06,302.07,59.949,1490321703,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,634485.1,634485.1,31517,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321712,1769676.00
03/23/2017 22:15,2,0.000,ALERT,212.16,299.67,59.938,1490321703,"274151322000052","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,907643.7,907643.7,30891,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321714,1769677.00
03/23/2017 22:15,2,0.000,ALERT,213.51,302.68,59.970,1490321703,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,645028.7,645028.7,31677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321716,1769678.00
03/23/2017 22:15,2,0.000,ALERT,213.29,302.68,59.959,1490321703,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,638794.6,638794.6,31392,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321718,1769679.00
03/23/2017 22:15,2,0.000,ALERT,213.74,302.98,59.975,1490321703,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,628839.7,628839.7,31591,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321719,1769680.00
03/23/2017 22:15,2,0.000,ALERT,212.83,302.07,59.954,1490321703,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,646808.8,646808.8,31480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321721,1769681.00
03/23/2017 22:15,2,0.000,ALERT,212.38,299.37,59.949,1490321703,"274151322000094","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,740492.8,740492.8,32195,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321723,1769682.00
03/23/2017 22:15,2,0.000,ALERT,213.29,303.58,59.959,1490321703,"201051344000579","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,658154.3,658154.3,31444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321725,1769683.00
03/23/2017 22:15,2,0.000,ALERT,213.06,302.98,59.981,1490321703,"201051344000890","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,640606.6,640606.6,31600,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321727,1769684.00
03/23/2017 22:15,2,0.000,ALERT,213.51,302.37,59.959,1490321703,"201051344000438","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,643512.7,643512.7,31571,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321729,1769685.00
03/23/2017 22:15,2,0.000,ALERT,213.51,302.07,59.965,1490321703,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,614743.6,614743.6,31879,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321730,1769686.00
03/23/2017 22:15,2,0.000,ALERT,212.38,300.87,59.959,1490321703,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,898621.9,898621.9,30947,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321732,1769687.00
