ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 22:15,2,0.000,ALERT,213.06,299.97,59.938,1490321703,"274151322000076","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,957388.2,957388.2,31056,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321734,1769688.00
03/23/2017 22:15,2,0.000,ALERT,213.29,303.58,59.965,1490321703,"201051344000868","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,639371.1,639371.1,31644,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321736,1769689.00
03/23/2017 22:15,2,0.000,ALERT,212.38,301.47,59.970,1490321703,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,948273.6,948273.6,31176,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321738,1769690.00
03/23/2017 22:15,2,0.000,ALERT,213.29,302.98,59.965,1490321703,"201051344000988","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,589767.0,589767.0,31680,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321739,1769691.00
03/23/2017 22:15,2,0.000,ALERT,213.29,301.77,59.975,1490321703,"201051344001025","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,642668.7,642668.7,31761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321742,1769692.00
03/23/2017 22:15,2,0.000,ALERT,213.29,302.98,59.922,1490321703,"201051344000458","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,651597.2,651597.2,31271,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321744,1769693.00
03/23/2017 22:15,2,0.000,ALERT,213.96,302.98,59.928,1490321703,"201051344000853","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,651838.7,651838.7,31111,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321745,1769694.00
03/23/2017 22:15,2,0.000,ALERT,213.74,302.68,59.938,1490321703,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,643724.9,643724.9,31457,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321747,1769695.00
03/23/2017 22:15,2,0.000,ALERT,213.51,302.07,59.954,1490321703,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,640440.1,640440.1,31441,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321749,1769696.00
03/23/2017 22:15,2,0.000,ALERT,213.51,302.68,59.981,1490321703,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,648256.5,648256.5,31288,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321751,1769697.00
03/23/2017 22:15,2,0.000,ALERT,213.29,301.77,60.023,1490321703,"201051344000651","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,636846.9,636846.9,31648,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321753,1769698.00
03/23/2017 22:15,2,0.000,ALERT,212.16,300.27,59.970,1490321703,"274151322000088","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,860848.5,860848.5,31165,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321754,1769699.00
03/23/2017 22:15,2,0.000,ALERT,213.06,299.37,59.965,1490321703,"274151322000068","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,740964.5,740964.5,32120,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321756,1769700.00
03/23/2017 22:15,2,0.000,ALERT,213.06,302.37,59.970,1490321703,"201051344001135","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,632763.1,632763.1,31664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321758,1769701.00
03/23/2017 22:15,2,0.000,ALERT,213.06,303.58,59.986,1490321703,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,653274.1,653274.1,31518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321760,1769702.00
03/23/2017 22:15,2,0.000,ALERT,213.51,302.07,59.954,1490321703,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,641202.6,641202.6,31718,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321762,1769703.00
03/23/2017 22:15,2,0.000,ALERT,212.16,300.27,59.965,1490321703,"274151322000054","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,879308.3,879308.3,31063,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321763,1769704.00
03/23/2017 22:15,2,0.000,ALERT,213.74,302.37,59.981,1490321703,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,638467.4,638467.4,31677,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321765,1769705.00
03/23/2017 22:15,2,0.000,ALERT,213.29,302.37,59.970,1490321703,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,640099.1,640099.1,31535,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321767,1769706.00
03/23/2017 22:15,2,0.000,ALERT,213.29,302.98,59.975,1490321703,"201051344000900","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,659638.3,659638.3,31027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321769,1769707.00
03/23/2017 22:15,2,0.000,ALERT,213.51,302.37,59.981,1490321703,"201051344000648","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,649271.1,649271.1,31095,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321770,1769708.00
03/23/2017 22:15,2,0.000,ALERT,213.51,303.88,59.981,1490321703,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,661740.6,661740.6,31007,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321772,1769709.00
03/23/2017 22:15,2,0.000,ALERT,213.51,303.28,59.933,1490321703,"201051344000983","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,652523.8,652523.8,31203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321774,1769710.00
03/23/2017 22:15,2,0.000,ALERT,213.51,302.98,60.002,1490321703,"201051344001158","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,638520.4,638520.4,31555,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321776,1769711.00
03/23/2017 22:15,2,0.000,ALERT,213.96,303.88,59.975,1490321703,"201051344000576","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,652476.0,652476.0,31078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490321778,1769712.00
03/23/2017 22:15,2,0.000,ALERT,212.61,299.37,59.991,1490321703,"274151322000087","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,850970.3,850970.3,31431,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490321780,1769713.00
03/23/2017 22:30,2,0.000,ALERT,214.41,303.88,59.944,1490322603,"201051344000645","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,651595.8,651595.8,31118,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322605,1769714.00
03/23/2017 22:30,2,0.000,ALERT,213.29,301.17,59.944,1490322603,"274151322000085","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,876874.9,876874.9,31125,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322607,1769715.00
03/23/2017 22:30,2,0.000,ALERT,214.64,303.58,59.949,1490322603,"201051344000633","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,638026.4,638026.4,31654,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490322609,1769716.00
03/23/2017 22:30,2,0.000,ALERT,213.74,303.58,59.938,1490322603,"201051344000469","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,640656.4,640656.4,31615,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322610,1769717.00
03/23/2017 22:30,2,0.000,ALERT,213.74,303.28,59.975,1490322603,"201051344000646","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,634485.1,634485.1,31519,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322612,1769718.00
03/23/2017 22:30,2,0.000,ALERT,213.06,301.77,59.959,1490322603,"274151322000052","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,907643.7,907643.7,30893,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322614,1769719.00
03/23/2017 22:30,2,0.000,ALERT,213.96,303.28,59.970,1490322603,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,645028.7,645028.7,31679,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322616,1769720.00
03/23/2017 22:30,2,0.000,ALERT,213.96,303.58,59.970,1490322603,"201051344001230","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,638794.6,638794.6,31394,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322618,1769721.00
03/23/2017 22:30,2,0.000,ALERT,214.19,303.88,59.981,1490322603,"201051344000582","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,628839.7,628839.7,31593,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322619,1769722.00
03/23/2017 22:30,2,0.000,ALERT,213.74,303.28,59.928,1490322603,"201051344000955","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,646808.8,646808.8,31482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322621,1769723.00
03/23/2017 22:30,2,0.000,ALERT,213.06,300.57,59.970,1490322603,"274151322000094","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,740492.8,740492.8,32197,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322623,1769724.00
03/23/2017 22:30,2,0.000,ALERT,213.74,303.88,59.938,1490322603,"201051344000579","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,658154.3,658154.3,31446,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490322625,1769725.00
03/23/2017 22:30,2,0.000,ALERT,213.51,303.58,59.970,1490322603,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,640606.6,640606.6,31602,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490322627,1769726.00
03/23/2017 22:30,2,0.000,ALERT,213.96,303.28,59.970,1490322603,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,643512.7,643512.7,31573,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322628,1769727.00
03/23/2017 22:30,2,0.000,ALERT,214.19,302.98,59.975,1490322603,"201051344000417","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,614743.6,614743.6,31881,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322630,1769728.00
03/23/2017 22:30,2,0.000,ALERT,213.06,302.07,59.975,1490322603,"274151322000083","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,898621.9,898621.9,30949,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322632,1769729.00
03/23/2017 22:30,2,0.000,ALERT,213.51,301.77,59.933,1490322603,"274151322000076","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,957388.2,957388.2,31058,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322634,1769730.00
03/23/2017 22:30,2,0.000,ALERT,213.51,304.48,59.975,1490322603,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,639371.1,639371.1,31646,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322636,1769731.00
03/23/2017 22:30,2,0.000,ALERT,212.83,302.07,59.986,1490322603,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,948273.6,948273.6,31178,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322638,1769732.00
03/23/2017 22:30,2,0.000,ALERT,213.51,303.28,59.996,1490322603,"201051344000988","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,589767.0,589767.0,31682,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322639,1769733.00
03/23/2017 22:30,2,0.000,ALERT,212.83,301.17,59.986,1490322603,"201051344001025","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,642668.7,642668.7,31763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322641,1769734.00
03/23/2017 22:30,2,0.000,ALERT,213.51,303.58,59.949,1490322603,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,651597.2,651597.2,31273,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322643,1769735.00
03/23/2017 22:30,2,0.000,ALERT,214.19,303.58,60.028,1490322603,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,651838.7,651838.7,31113,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322645,1769736.00
03/23/2017 22:30,2,0.000,ALERT,213.29,302.07,60.007,1490322603,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,643724.9,643724.9,31459,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322647,1769737.00
03/23/2017 22:30,2,0.000,ALERT,213.29,301.77,59.981,1490322603,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,640440.1,640440.1,31443,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322648,1769738.00
03/23/2017 22:30,2,0.000,ALERT,213.29,302.37,59.991,1490322603,"201051344001145","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,648256.5,648256.5,31290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322650,1769739.00
03/23/2017 22:30,2,0.000,ALERT,213.29,301.17,59.954,1490322603,"201051344000651","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,636846.9,636846.9,31650,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322652,1769740.00
03/23/2017 22:30,2,0.000,ALERT,212.38,300.57,59.986,1490322603,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,860848.5,860848.5,31167,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490322654,1769741.00
03/23/2017 22:30,2,0.000,ALERT,213.51,300.27,59.986,1490322603,"274151322000068","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,740964.5,740964.5,32122,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322656,1769742.00
03/23/2017 22:30,2,0.000,ALERT,212.61,302.07,59.986,1490322603,"201051344001135","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,632763.1,632763.1,31666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322657,1769743.00
03/23/2017 22:30,2,0.000,ALERT,213.51,304.18,59.991,1490322603,"201051344000594","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,653274.1,653274.1,31520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322659,1769744.00
03/23/2017 22:30,2,0.000,ALERT,213.29,302.07,59.954,1490322603,"201051344001203","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,641202.6,641202.6,31720,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322661,1769745.00
03/23/2017 22:30,2,0.000,ALERT,212.83,300.87,60.023,1490322603,"274151322000054","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,879308.3,879308.3,31065,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322663,1769746.00
03/23/2017 22:30,2,0.000,ALERT,213.96,303.28,59.970,1490322603,"201051344000867","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,638467.4,638467.4,31679,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322665,1769747.00
03/23/2017 22:30,2,0.000,ALERT,213.06,302.07,59.991,1490322603,"201051344001093","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,640099.1,640099.1,31537,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490322667,1769748.00
03/23/2017 22:30,2,0.000,ALERT,213.51,303.58,59.991,1490322603,"201051344000900","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,659638.3,659638.3,31029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322669,1769749.00
03/23/2017 22:30,2,0.000,ALERT,213.96,302.98,59.986,1490322603,"201051344000648","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,649271.1,649271.1,31097,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322670,1769750.00
03/23/2017 22:30,2,0.000,ALERT,213.74,304.18,60.012,1490322603,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,661740.6,661740.6,31009,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322672,1769751.00
03/23/2017 22:30,2,0.000,ALERT,213.74,303.88,59.996,1490322603,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,652523.8,652523.8,31205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490322674,1769752.00
03/23/2017 22:30,2,0.000,ALERT,213.74,303.28,59.986,1490322603,"201051344001158","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,638520.4,638520.4,31557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490322676,1769753.00
03/23/2017 22:30,2,0.000,ALERT,213.96,303.58,60.002,1490322603,"201051344000576","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,652476.0,652476.0,31080,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490322677,1769754.00
03/23/2017 22:30,2,0.000,ALERT,212.83,299.97,59.981,1490322603,"274151322000087","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,850970.3,850970.3,31433,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490322679,1769755.00
03/23/2017 22:45,2,0.000,ALERT,213.74,302.68,59.981,1490323503,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,651595.8,651595.8,31120,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323505,1769756.00
03/23/2017 22:45,2,0.000,ALERT,212.61,300.87,59.975,1490323503,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,876874.9,876874.9,31127,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323507,1769757.00
03/23/2017 22:45,2,0.000,ALERT,213.96,302.98,59.975,1490323503,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,638026.4,638026.4,31656,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323509,1769758.00
03/23/2017 22:45,2,0.000,ALERT,213.51,302.98,60.023,1490323503,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,640656.4,640656.4,31617,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323511,1769759.00
03/23/2017 22:45,2,0.000,ALERT,212.83,301.77,60.012,1490323503,"201051344000646","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,634485.1,634485.1,31521,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323513,1769760.00
03/23/2017 22:45,2,0.000,ALERT,212.61,300.87,59.991,1490323503,"274151322000052","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,907643.7,907643.7,30895,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323514,1769761.00
03/23/2017 22:45,2,0.000,ALERT,213.06,301.77,59.986,1490323503,"201051344000585","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,645028.7,645028.7,31681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323516,1769762.00
03/23/2017 22:45,2,0.000,ALERT,213.06,302.37,59.986,1490323503,"201051344001230","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,638794.6,638794.6,31396,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490323518,1769763.00
03/23/2017 22:45,2,0.000,ALERT,213.51,302.68,60.018,1490323503,"201051344000582","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,628839.7,628839.7,31595,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323520,1769764.00
03/23/2017 22:45,2,0.000,ALERT,212.61,301.77,59.938,1490323503,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,646808.8,646808.8,31484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323522,1769765.00
03/23/2017 22:45,2,0.000,ALERT,212.83,300.57,59.970,1490323503,"274151322000094","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,740492.8,740492.8,32199,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323524,1769766.00
03/23/2017 22:45,2,0.000,ALERT,213.51,303.58,59.981,1490323503,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,658154.3,658154.3,31448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490323525,1769767.00
03/23/2017 22:45,2,0.000,ALERT,212.83,302.07,59.975,1490323503,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,640606.6,640606.6,31604,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323527,1769768.00
03/23/2017 22:45,2,0.000,ALERT,213.29,302.07,59.970,1490323503,"201051344000438","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,643512.7,643512.7,31575,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323529,1769769.00
03/23/2017 22:45,2,0.000,ALERT,213.29,301.47,59.970,1490323503,"201051344000417","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,614743.6,614743.6,31883,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323531,1769770.00
03/23/2017 22:45,2,0.000,ALERT,212.83,301.77,59.970,1490323503,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,898621.9,898621.9,30951,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323533,1769771.00
03/23/2017 22:45,2,0.000,ALERT,213.29,300.87,59.944,1490323503,"274151322000076","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,957388.2,957388.2,31060,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490323534,1769772.00
03/23/2017 22:45,2,0.000,ALERT,213.29,303.58,59.970,1490323503,"201051344000868","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,639371.1,639371.1,31648,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323536,1769773.00
03/23/2017 22:45,2,0.000,ALERT,212.83,302.07,59.965,1490323503,"274151322000095","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,948273.6,948273.6,31180,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323538,1769774.00
03/23/2017 22:45,2,0.000,ALERT,213.29,302.68,59.975,1490323503,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,589767.0,589767.0,31684,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323540,1769775.00
03/23/2017 22:45,2,0.000,ALERT,212.83,300.87,59.975,1490323503,"201051344001025","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,642668.7,642668.7,31765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490323541,1769776.00
03/23/2017 22:45,2,0.000,ALERT,213.29,302.98,59.975,1490323503,"201051344000458","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,651597.2,651597.2,31275,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323543,1769777.00
03/23/2017 22:45,2,0.000,ALERT,213.96,302.98,59.975,1490323503,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,651838.7,651838.7,31115,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323545,1769778.00
03/23/2017 22:45,2,0.000,ALERT,213.51,302.07,59.981,1490323503,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,643724.9,643724.9,31461,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323547,1769779.00
03/23/2017 22:45,2,0.000,ALERT,213.29,301.47,59.975,1490323503,"201051344000917","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,640440.1,640440.1,31445,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490323549,1769780.00
03/23/2017 22:45,2,0.000,ALERT,213.51,302.07,59.981,1490323503,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,648256.5,648256.5,31292,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490323550,1769781.00
03/23/2017 22:45,2,0.000,ALERT,213.29,301.17,59.975,1490323503,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,636846.9,636846.9,31652,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323552,1769782.00
03/23/2017 22:45,2,0.000,ALERT,212.61,301.47,59.959,1490323503,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,860848.5,860848.5,31169,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323554,1769783.00
03/23/2017 22:45,2,0.000,ALERT,213.74,301.17,59.965,1490323503,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,740964.5,740964.5,32124,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323556,1769784.00
03/23/2017 22:45,2,0.000,ALERT,212.83,302.07,59.970,1490323503,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,632763.1,632763.1,31668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490323558,1769785.00
03/23/2017 22:45,2,0.000,ALERT,213.06,303.88,59.975,1490323503,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,653274.1,653274.1,31522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323559,1769786.00
03/23/2017 22:45,2,0.000,ALERT,213.29,301.77,59.986,1490323503,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,641202.6,641202.6,31722,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323561,1769787.00
03/23/2017 22:45,2,0.000,ALERT,212.83,302.07,59.938,1490323503,"274151322000054","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,879308.3,879308.3,31067,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323563,1769788.00
03/23/2017 22:45,2,0.000,ALERT,213.51,302.68,59.975,1490323503,"201051344000867","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,638467.4,638467.4,31681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323565,1769789.00
03/23/2017 22:45,2,0.000,ALERT,213.06,301.77,59.959,1490323503,"201051344001093","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,640099.1,640099.1,31539,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323567,1769790.00
03/23/2017 22:45,2,0.000,ALERT,213.29,303.28,59.981,1490323503,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,659638.3,659638.3,31031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323568,1769791.00
03/23/2017 22:45,2,0.000,ALERT,213.74,302.68,59.981,1490323503,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,649271.1,649271.1,31099,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490323570,1769792.00
03/23/2017 22:45,2,0.000,ALERT,213.51,303.88,59.986,1490323503,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,661740.6,661740.6,31011,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323572,1769793.00
03/23/2017 22:45,2,0.000,ALERT,213.29,303.58,59.981,1490323503,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,652523.8,652523.8,31207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323574,1769794.00
03/23/2017 22:45,2,0.000,ALERT,213.51,302.98,59.986,1490323503,"201051344001158","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,638520.4,638520.4,31559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323576,1769795.00
03/23/2017 22:45,2,0.000,ALERT,213.96,303.88,59.981,1490323503,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,652476.0,652476.0,31082,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323577,1769796.00
03/23/2017 22:45,2,0.000,ALERT,212.83,300.27,59.970,1490323503,"274151322000087","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,850970.3,850970.3,31435,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490323579,1769797.00
03/23/2017 23:00,2,0.000,ALERT,213.51,302.98,60.034,1490324403,"201051344000645","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,651595.8,651595.8,31122,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324405,1769798.00
03/23/2017 23:00,2,0.000,ALERT,212.61,299.97,60.023,1490324403,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,876874.9,876874.9,31129,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324407,1769799.00
03/23/2017 23:00,2,0.000,ALERT,213.51,302.68,59.991,1490324403,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,638026.4,638026.4,31658,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324409,1769800.00
03/23/2017 23:00,2,0.000,ALERT,213.06,302.98,59.986,1490324403,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,640656.4,640656.4,31619,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324410,1769801.00
03/23/2017 23:00,2,0.000,ALERT,211.93,301.17,59.938,1490324403,"201051344000646","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,634485.1,634485.1,31523,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490324412,1769802.00
03/23/2017 23:00,2,0.000,ALERT,212.16,300.87,59.981,1490324403,"274151322000052","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,907643.7,907643.7,30897,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324414,1769803.00
03/23/2017 23:00,2,0.000,ALERT,212.38,301.47,59.991,1490324403,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,645028.7,645028.7,31683,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324416,1769804.00
03/23/2017 23:00,2,0.000,ALERT,212.16,301.47,59.986,1490324403,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,638794.6,638794.6,31398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490324418,1769805.00
03/23/2017 23:00,2,0.000,ALERT,212.83,302.07,59.991,1490324403,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,628839.7,628839.7,31597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324419,1769806.00
03/23/2017 23:00,2,0.000,ALERT,211.93,301.17,59.996,1490324403,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,646808.8,646808.8,31486,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324421,1769807.00
03/23/2017 23:00,2,0.000,ALERT,212.38,299.37,59.970,1490324403,"274151322000094","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,740492.8,740492.8,32201,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324423,1769808.00
03/23/2017 23:00,2,0.000,ALERT,213.06,303.58,59.975,1490324403,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,658154.3,658154.3,31450,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324425,1769809.00
03/23/2017 23:00,2,0.000,ALERT,212.16,301.47,59.986,1490324403,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,640606.6,640606.6,31606,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324427,1769810.00
03/23/2017 23:00,2,0.000,ALERT,212.38,301.17,60.023,1490324403,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,643512.7,643512.7,31577,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324428,1769811.00
03/23/2017 23:00,2,0.000,ALERT,212.38,300.57,59.965,1490324403,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,614743.6,614743.6,31885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324430,1769812.00
03/23/2017 23:00,2,0.000,ALERT,212.38,300.27,59.959,1490324403,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,898621.9,898621.9,30953,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490324432,1769813.00
03/23/2017 23:00,2,0.000,ALERT,212.83,299.97,59.959,1490324403,"274151322000076","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,957388.2,957388.2,31062,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324434,1769814.00
03/23/2017 23:00,2,0.000,ALERT,213.06,303.58,59.975,1490324403,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,639371.1,639371.1,31650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490324436,1769815.00
03/23/2017 23:00,2,0.000,ALERT,212.38,301.17,59.954,1490324403,"274151322000095","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,948273.6,948273.6,31182,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490324438,1769816.00
03/23/2017 23:00,2,0.000,ALERT,212.83,302.37,59.944,1490324403,"201051344000988","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,589767.0,589767.0,31686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324439,1769817.00
03/23/2017 23:00,2,0.000,ALERT,212.16,300.27,59.965,1490324403,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,642668.7,642668.7,31767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490324441,1769818.00
03/23/2017 23:00,2,0.000,ALERT,213.06,302.98,59.975,1490324403,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,651597.2,651597.2,31277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324443,1769819.00
03/23/2017 23:00,2,0.000,ALERT,213.74,302.98,59.975,1490324403,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,651838.7,651838.7,31117,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324445,1769820.00
03/23/2017 23:00,2,0.000,ALERT,212.83,301.47,59.949,1490324403,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,643724.9,643724.9,31463,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324447,1769821.00
03/23/2017 23:00,2,0.000,ALERT,212.61,300.87,59.954,1490324403,"201051344000917","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,640440.1,640440.1,31447,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490324449,1769822.00
03/23/2017 23:00,2,0.000,ALERT,212.61,301.47,59.954,1490324403,"201051344001145","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,648256.5,648256.5,31294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324450,1769823.00
03/23/2017 23:00,2,0.000,ALERT,212.38,300.57,59.917,1490324403,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,636846.9,636846.9,31654,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324452,1769824.00
03/23/2017 23:00,2,0.000,ALERT,211.93,299.67,59.949,1490324403,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,860848.5,860848.5,31171,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324454,1769825.00
03/23/2017 23:00,2,0.000,ALERT,213.06,299.07,59.949,1490324403,"274151322000068","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,740964.5,740964.5,32126,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324456,1769826.00
03/23/2017 23:00,2,0.000,ALERT,212.16,301.17,59.933,1490324403,"201051344001135","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,632763.1,632763.1,31670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324458,1769827.00
03/23/2017 23:00,2,0.000,ALERT,212.83,303.28,59.907,1490324403,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,653274.1,653274.1,31524,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324459,1769828.00
03/23/2017 23:00,2,0.000,ALERT,212.38,300.87,59.949,1490324403,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,641202.6,641202.6,31724,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324461,1769829.00
03/23/2017 23:00,2,0.000,ALERT,212.38,300.27,59.949,1490324403,"274151322000054","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,879308.3,879308.3,31069,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324463,1769830.00
03/23/2017 23:00,2,0.000,ALERT,213.51,302.07,59.949,1490324403,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,638467.4,638467.4,31683,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324465,1769831.00
03/23/2017 23:00,2,0.000,ALERT,212.38,301.17,59.917,1490324403,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,640099.1,640099.1,31541,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324467,1769832.00
