ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/23/2017 23:00,2,0.000,ALERT,213.06,302.68,59.991,1490324403,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,659638.3,659638.3,31033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490324468,1769833.00
03/23/2017 23:00,2,0.000,ALERT,213.29,302.07,59.944,1490324403,"201051344000648","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,649271.1,649271.1,31101,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324470,1769834.00
03/23/2017 23:00,2,0.000,ALERT,213.29,303.28,59.954,1490324403,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,661740.6,661740.6,31013,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324472,1769835.00
03/23/2017 23:00,2,0.000,ALERT,213.29,302.98,59.928,1490324403,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,652523.8,652523.8,31209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324474,1769836.00
03/23/2017 23:00,2,0.000,ALERT,213.29,302.37,59.949,1490324403,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,638520.4,638520.4,31561,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490324476,1769837.00
03/23/2017 23:00,2,0.000,ALERT,213.74,303.28,59.944,1490324403,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,652476.0,652476.0,31084,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324477,1769838.00
03/23/2017 23:00,2,0.000,ALERT,212.61,299.07,59.944,1490324403,"274151322000087","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,850970.3,850970.3,31437,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490324479,1769839.00
03/23/2017 23:15,2,0.000,ALERT,213.96,303.58,59.938,1490325304,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,651595.8,651595.8,31124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325306,1769840.00
03/23/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1490325304,"274151322000085","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,876874.9,876874.9,31131,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325308,1769841.00
03/23/2017 23:15,2,0.000,ALERT,213.74,302.98,59.959,1490325304,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,638026.4,638026.4,31660,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325309,1769842.00
03/23/2017 23:15,2,0.000,ALERT,213.29,302.98,59.954,1490325304,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,640656.4,640656.4,31621,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325311,1769843.00
03/23/2017 23:15,2,0.000,ALERT,212.61,301.77,59.959,1490325304,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,634485.1,634485.1,31525,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325313,1769844.00
03/23/2017 23:15,2,0.000,ALERT,212.38,300.27,59.965,1490325304,"274151322000052","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,907643.7,907643.7,30899,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325315,1769845.00
03/23/2017 23:15,2,0.000,ALERT,213.06,302.07,59.986,1490325304,"201051344000585","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,645028.7,645028.7,31685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325317,1769846.00
03/23/2017 23:15,2,0.000,ALERT,212.61,301.77,59.975,1490325304,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,638794.6,638794.6,31400,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325318,1769847.00
03/23/2017 23:15,2,0.000,ALERT,213.51,302.68,59.965,1490325304,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,628839.7,628839.7,31599,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325320,1769848.00
03/23/2017 23:15,2,0.000,ALERT,212.38,301.47,59.933,1490325304,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,646808.8,646808.8,31488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325322,1769849.00
03/23/2017 23:15,2,0.000,ALERT,212.61,300.27,59.970,1490325304,"274151322000094","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,740492.8,740492.8,32203,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325324,1769850.00
03/23/2017 23:15,2,0.000,ALERT,213.29,304.18,59.970,1490325304,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,658154.3,658154.3,31452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490325326,1769851.00
03/23/2017 23:15,2,0.000,ALERT,212.61,301.77,59.954,1490325304,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,640606.6,640606.6,31608,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325328,1769852.00
03/23/2017 23:15,2,0.000,ALERT,212.83,301.47,59.954,1490325304,"201051344000438","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,643512.7,643512.7,31579,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325329,1769853.00
03/23/2017 23:15,2,0.000,ALERT,213.06,301.17,59.986,1490325304,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,614743.6,614743.6,31887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325331,1769854.00
03/23/2017 23:15,2,0.000,ALERT,212.61,301.17,59.944,1490325304,"274151322000083","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,898621.9,898621.9,30955,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325333,1769855.00
03/23/2017 23:15,2,0.000,ALERT,213.29,301.17,59.965,1490325304,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,957388.2,957388.2,31064,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325335,1769856.00
03/23/2017 23:15,2,0.000,ALERT,213.06,304.18,59.965,1490325304,"201051344000868","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,639371.1,639371.1,31652,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490325337,1769857.00
03/23/2017 23:15,2,0.000,ALERT,212.61,302.07,59.965,1490325304,"274151322000095","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,948273.6,948273.6,31184,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325338,1769858.00
03/23/2017 23:15,2,0.000,ALERT,213.06,303.28,59.975,1490325304,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,589767.0,589767.0,31688,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490325340,1769859.00
03/23/2017 23:15,2,0.000,ALERT,212.61,301.17,60.012,1490325304,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,642668.7,642668.7,31769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325342,1769860.00
03/23/2017 23:15,2,0.000,ALERT,213.06,303.28,59.965,1490325304,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,651597.2,651597.2,31279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490325344,1769861.00
03/23/2017 23:15,2,0.000,ALERT,213.51,302.98,59.975,1490325304,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,651838.7,651838.7,31119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325346,1769862.00
03/23/2017 23:15,2,0.000,ALERT,213.06,301.47,59.965,1490325304,"201051344000685","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,643724.9,643724.9,31465,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325347,1769863.00
03/23/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1490325304,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,640440.1,640440.1,31449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325349,1769864.00
03/23/2017 23:15,2,0.000,ALERT,213.06,301.77,59.970,1490325304,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,648256.5,648256.5,31296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325351,1769865.00
03/23/2017 23:15,2,0.000,ALERT,213.06,300.87,59.965,1490325304,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,636846.9,636846.9,31656,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325353,1769866.00
03/23/2017 23:15,2,0.000,ALERT,212.16,300.27,59.965,1490325304,"274151322000088","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,860848.5,860848.5,31173,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325355,1769867.00
03/23/2017 23:15,2,0.000,ALERT,213.29,300.27,59.965,1490325304,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,740964.5,740964.5,32128,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490325356,1769868.00
03/23/2017 23:15,2,0.000,ALERT,212.61,301.77,59.986,1490325304,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,632763.1,632763.1,31672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490325358,1769869.00
03/23/2017 23:15,2,0.000,ALERT,212.83,303.58,59.965,1490325304,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,653274.1,653274.1,31526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325360,1769870.00
03/23/2017 23:15,2,0.000,ALERT,213.06,301.47,59.986,1490325304,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,641202.6,641202.6,31726,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325362,1769871.00
03/23/2017 23:15,2,0.000,ALERT,212.38,301.17,59.970,1490325304,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,879308.3,879308.3,31071,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325364,1769872.00
03/23/2017 23:15,2,0.000,ALERT,213.29,302.68,59.981,1490325304,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,638467.4,638467.4,31685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490325366,1769873.00
03/23/2017 23:15,2,0.000,ALERT,212.83,301.47,59.975,1490325304,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,640099.1,640099.1,31543,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325367,1769874.00
03/23/2017 23:15,2,0.000,ALERT,213.06,302.98,59.970,1490325304,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,659638.3,659638.3,31035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490325369,1769875.00
03/23/2017 23:15,2,0.000,ALERT,213.06,302.37,59.996,1490325304,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,649271.1,649271.1,31103,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325371,1769876.00
03/23/2017 23:15,2,0.000,ALERT,213.29,303.58,60.002,1490325304,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,661740.6,661740.6,31015,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325373,1769877.00
03/23/2017 23:15,2,0.000,ALERT,213.06,303.28,59.991,1490325304,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,652523.8,652523.8,31211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325375,1769878.00
03/23/2017 23:15,2,0.000,ALERT,213.06,302.68,60.002,1490325304,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,638520.4,638520.4,31563,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325376,1769879.00
03/23/2017 23:15,2,0.000,ALERT,213.51,303.58,59.986,1490325304,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,652476.0,652476.0,31086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490325378,1769880.00
03/23/2017 23:15,2,0.000,ALERT,212.61,300.27,59.986,1490325304,"274151322000087","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,850970.3,850970.3,31439,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490325380,1769881.00
03/23/2017 23:30,2,0.000,ALERT,213.51,302.68,60.028,1490326203,"201051344000645","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,651595.8,651595.8,31126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326205,1769882.00
03/23/2017 23:30,2,0.000,ALERT,212.38,299.97,60.002,1490326203,"274151322000085","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,876874.9,876874.9,31133,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326207,1769883.00
03/23/2017 23:30,2,0.000,ALERT,213.74,302.98,59.996,1490326203,"201051344000633","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,638026.4,638026.4,31662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326209,1769884.00
03/23/2017 23:30,2,0.000,ALERT,213.06,302.98,59.996,1490326203,"201051344000469","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,640656.4,640656.4,31623,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326211,1769885.00
03/23/2017 23:30,2,0.000,ALERT,212.16,301.47,60.007,1490326203,"201051344000646","219011344069620",0.00,2.50,0,297.57,304.18,0.0,0.0,0.000,634485.1,634485.1,31527,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326212,1769886.00
03/23/2017 23:30,2,0.000,ALERT,211.93,300.27,59.991,1490326203,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,907643.7,907643.7,30901,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326214,1769887.00
03/23/2017 23:30,2,0.000,ALERT,212.61,301.77,60.028,1490326203,"201051344000585","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,645028.7,645028.7,31687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326216,1769888.00
03/23/2017 23:30,2,0.000,ALERT,212.16,301.77,60.034,1490326203,"201051344001230","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,638794.6,638794.6,31402,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326218,1769889.00
03/23/2017 23:30,2,0.000,ALERT,213.06,302.37,60.002,1490326203,"201051344000582","219011344069620",0.00,2.00,0,298.77,305.08,0.0,0.0,0.000,628839.7,628839.7,31601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326220,1769890.00
03/23/2017 23:30,2,0.000,ALERT,212.16,301.77,59.996,1490326203,"201051344000955","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,646808.8,646808.8,31490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326221,1769891.00
03/23/2017 23:30,2,0.000,ALERT,212.38,299.67,59.986,1490326203,"274151322000094","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,740492.8,740492.8,32205,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326223,1769892.00
03/23/2017 23:30,2,0.000,ALERT,213.06,303.58,60.023,1490326203,"201051344000579","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,658154.3,658154.3,31454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326225,1769893.00
03/23/2017 23:30,2,0.000,ALERT,212.16,302.07,59.996,1490326203,"201051344000890","219011344069620",0.00,3.00,0,298.77,305.68,0.0,0.0,0.000,640606.6,640606.6,31610,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490326227,1769894.00
03/23/2017 23:30,2,0.000,ALERT,212.38,301.47,60.018,1490326203,"201051344000438","219011344069620",0.00,2.50,0,298.17,304.78,0.0,0.0,0.000,643512.7,643512.7,31581,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326229,1769895.00
03/23/2017 23:30,2,0.000,ALERT,212.61,301.17,60.002,1490326203,"201051344000417","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,614743.6,614743.6,31889,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326231,1769896.00
03/23/2017 23:30,2,0.000,ALERT,212.61,300.57,60.007,1490326203,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,898621.9,898621.9,30957,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490326233,1769897.00
03/23/2017 23:30,2,0.000,ALERT,213.06,300.57,60.007,1490326203,"274151322000076","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,957388.2,957388.2,31066,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326234,1769898.00
03/23/2017 23:30,2,0.000,ALERT,212.83,303.28,60.007,1490326203,"201051344000868","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,639371.1,639371.1,31654,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326236,1769899.00
03/23/2017 23:30,2,0.000,ALERT,212.38,301.77,60.012,1490326203,"274151322000095","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,948273.6,948273.6,31186,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326238,1769900.00
03/23/2017 23:30,2,0.000,ALERT,213.06,302.68,59.981,1490326203,"201051344000988","219011344069620",0.00,3.00,0,297.26,304.48,0.0,0.0,0.000,589767.0,589767.0,31690,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326240,1769901.00
03/23/2017 23:30,2,0.000,ALERT,212.38,300.87,60.002,1490326203,"201051344001025","219011344069620",0.00,2.00,0,297.57,305.08,0.0,0.0,0.000,642668.7,642668.7,31771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326242,1769902.00
03/23/2017 23:30,2,0.000,ALERT,213.06,302.98,60.002,1490326203,"201051344000458","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,651597.2,651597.2,31281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326243,1769903.00
03/23/2017 23:30,2,0.000,ALERT,213.51,302.98,60.007,1490326203,"201051344000853","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,651838.7,651838.7,31121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326245,1769904.00
03/23/2017 23:30,2,0.000,ALERT,212.83,302.07,60.028,1490326203,"201051344000685","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,643724.9,643724.9,31467,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326247,1769905.00
03/23/2017 23:30,2,0.000,ALERT,212.83,301.77,59.970,1490326203,"201051344000917","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,640440.1,640440.1,31451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326249,1769906.00
03/23/2017 23:30,2,0.000,ALERT,213.06,302.37,59.991,1490326203,"201051344001145","219011344069620",0.00,2.50,0,298.47,305.38,0.0,0.0,0.000,648256.5,648256.5,31298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490326250,1769907.00
03/23/2017 23:30,2,0.000,ALERT,212.61,301.17,59.986,1490326203,"201051344000651","219011344069620",0.00,1.50,0,297.57,303.88,0.0,0.0,0.000,636846.9,636846.9,31658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490326252,1769908.00
03/23/2017 23:30,2,0.000,ALERT,212.16,301.17,60.028,1490326203,"274151322000088","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,860848.5,860848.5,31175,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326254,1769909.00
03/23/2017 23:30,2,0.000,ALERT,213.29,299.97,59.954,1490326203,"274151322000068","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,740964.5,740964.5,32130,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326256,1769910.00
03/23/2017 23:30,2,0.000,ALERT,212.16,301.77,59.986,1490326203,"201051344001135","219011344069620",0.00,2.50,0,298.17,304.78,0.0,0.0,0.000,632763.1,632763.1,31674,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326258,1769911.00
03/23/2017 23:30,2,0.000,ALERT,212.83,303.28,60.002,1490326203,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,653274.1,653274.1,31528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490326259,1769912.00
03/23/2017 23:30,2,0.000,ALERT,212.61,301.77,59.991,1490326203,"201051344001203","219011344069620",0.00,2.50,0,298.17,305.98,0.0,0.0,0.000,641202.6,641202.6,31728,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326261,1769913.00
03/23/2017 23:30,2,0.000,ALERT,212.16,301.17,59.991,1490326203,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,879308.3,879308.3,31073,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326263,1769914.00
03/23/2017 23:30,2,0.000,ALERT,213.29,302.37,60.007,1490326203,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,638467.4,638467.4,31687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326265,1769915.00
03/23/2017 23:30,2,0.000,ALERT,212.38,301.77,60.002,1490326203,"201051344001093","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,640099.1,640099.1,31545,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326267,1769916.00
03/23/2017 23:30,2,0.000,ALERT,212.83,302.37,59.954,1490326203,"201051344000900","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,659638.3,659638.3,31037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326268,1769917.00
03/23/2017 23:30,2,0.000,ALERT,213.29,302.07,60.007,1490326203,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,649271.1,649271.1,31105,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490326270,1769918.00
03/23/2017 23:30,2,0.000,ALERT,213.06,303.28,59.996,1490326203,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,661740.6,661740.6,31017,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490326272,1769919.00
03/23/2017 23:30,2,0.000,ALERT,213.06,302.98,60.007,1490326203,"201051344000983","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,652523.8,652523.8,31213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326274,1769920.00
03/23/2017 23:30,2,0.000,ALERT,213.06,302.68,59.991,1490326203,"201051344001158","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,638520.4,638520.4,31565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326276,1769921.00
03/23/2017 23:30,2,0.000,ALERT,213.51,303.28,59.991,1490326203,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,652476.0,652476.0,31088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326277,1769922.00
03/23/2017 23:30,2,0.000,ALERT,212.61,299.97,59.981,1490326203,"274151322000087","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,850970.3,850970.3,31441,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490326279,1769923.00
03/23/2017 23:45,2,0.000,ALERT,213.96,303.58,60.028,1490327104,"201051344000645","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,651595.8,651595.8,31128,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327106,1769924.00
03/23/2017 23:45,2,0.000,ALERT,212.83,300.57,60.018,1490327104,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,876874.9,876874.9,31135,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327107,1769925.00
03/23/2017 23:45,2,0.000,ALERT,213.96,302.98,60.039,1490327104,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,638026.4,638026.4,31664,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327109,1769926.00
03/23/2017 23:45,2,0.000,ALERT,213.51,302.98,60.012,1490327104,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,640656.4,640656.4,31625,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327111,1769927.00
03/23/2017 23:45,2,0.000,ALERT,212.83,302.37,60.002,1490327104,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,634485.1,634485.1,31529,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327113,1769928.00
03/23/2017 23:45,2,0.000,ALERT,212.38,301.47,60.034,1490327104,"274151322000052","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,907643.7,907643.7,30903,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327115,1769929.00
03/23/2017 23:45,2,0.000,ALERT,213.51,302.68,60.018,1490327104,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,645028.7,645028.7,31689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327117,1769930.00
03/23/2017 23:45,2,0.000,ALERT,213.29,302.68,60.012,1490327104,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,638794.6,638794.6,31404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327118,1769931.00
03/23/2017 23:45,2,0.000,ALERT,213.74,303.28,60.034,1490327104,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,628839.7,628839.7,31603,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327120,1769932.00
03/23/2017 23:45,2,0.000,ALERT,212.83,302.68,60.012,1490327104,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,646808.8,646808.8,31492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327122,1769933.00
03/23/2017 23:45,2,0.000,ALERT,212.83,299.97,60.002,1490327104,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,740492.8,740492.8,32207,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327124,1769934.00
03/23/2017 23:45,2,0.000,ALERT,213.51,303.28,60.012,1490327104,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,658154.3,658154.3,31456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327126,1769935.00
03/23/2017 23:45,2,0.000,ALERT,213.06,302.98,60.012,1490327104,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,640606.6,640606.6,31612,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327127,1769936.00
03/23/2017 23:45,2,0.000,ALERT,213.29,302.37,60.007,1490327104,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,643512.7,643512.7,31583,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327129,1769937.00
03/23/2017 23:45,2,0.000,ALERT,213.51,302.37,60.007,1490327104,"201051344000417","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,614743.6,614743.6,31891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327131,1769938.00
03/23/2017 23:45,2,0.000,ALERT,212.83,301.17,60.028,1490327104,"274151322000083","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,898621.9,898621.9,30959,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327133,1769939.00
03/23/2017 23:45,2,0.000,ALERT,213.06,300.57,60.023,1490327104,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,957388.2,957388.2,31068,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327135,1769940.00
03/23/2017 23:45,2,0.000,ALERT,213.29,303.28,60.002,1490327104,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,639371.1,639371.1,31656,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327136,1769941.00
03/23/2017 23:45,2,0.000,ALERT,212.38,301.47,60.007,1490327104,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,948273.6,948273.6,31188,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327138,1769942.00
03/23/2017 23:45,2,0.000,ALERT,213.06,302.07,59.965,1490327104,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,589767.0,589767.0,31692,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327140,1769943.00
03/23/2017 23:45,2,0.000,ALERT,212.83,301.77,59.938,1490327104,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,642668.7,642668.7,31773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327142,1769944.00
03/23/2017 23:45,2,0.000,ALERT,213.06,302.37,59.981,1490327104,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,651597.2,651597.2,31283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327144,1769945.00
03/23/2017 23:45,2,0.000,ALERT,213.96,302.37,60.039,1490327104,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,651838.7,651838.7,31123,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327146,1769946.00
03/23/2017 23:45,2,0.000,ALERT,213.51,302.68,59.981,1490327104,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,643724.9,643724.9,31469,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327148,1769947.00
03/23/2017 23:45,2,0.000,ALERT,213.06,301.47,59.991,1490327104,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,640440.1,640440.1,31453,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327149,1769948.00
03/23/2017 23:45,2,0.000,ALERT,213.06,302.37,59.991,1490327104,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,648256.5,648256.5,31300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327151,1769949.00
03/23/2017 23:45,2,0.000,ALERT,213.29,302.07,59.996,1490327104,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,636846.9,636846.9,31660,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327153,1769950.00
03/23/2017 23:45,2,0.000,ALERT,212.16,300.27,59.996,1490327104,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,860848.5,860848.5,31177,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327155,1769951.00
03/23/2017 23:45,2,0.000,ALERT,213.29,299.97,59.991,1490327104,"274151322000068","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,740964.5,740964.5,32132,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327156,1769952.00
03/23/2017 23:45,2,0.000,ALERT,212.83,302.68,59.959,1490327104,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,632763.1,632763.1,31676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327158,1769953.00
03/23/2017 23:45,2,0.000,ALERT,213.06,303.58,59.975,1490327104,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,653274.1,653274.1,31530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327160,1769954.00
03/23/2017 23:45,2,0.000,ALERT,213.29,302.37,59.959,1490327104,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,641202.6,641202.6,31730,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327162,1769955.00
03/23/2017 23:45,2,0.000,ALERT,212.61,301.17,59.991,1490327104,"274151322000054","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,879308.3,879308.3,31075,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327164,1769956.00
03/23/2017 23:45,2,0.000,ALERT,213.74,302.68,59.991,1490327104,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,638467.4,638467.4,31689,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327165,1769957.00
03/23/2017 23:45,2,0.000,ALERT,213.06,302.37,60.002,1490327104,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,640099.1,640099.1,31547,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327167,1769958.00
03/23/2017 23:45,2,0.000,ALERT,213.51,303.28,59.996,1490327104,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,659638.3,659638.3,31039,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327169,1769959.00
03/23/2017 23:45,2,0.000,ALERT,213.51,302.37,60.002,1490327104,"201051344000648","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,649271.1,649271.1,31107,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327171,1769960.00
03/23/2017 23:45,2,0.000,ALERT,213.51,303.58,60.002,1490327104,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,661740.6,661740.6,31019,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1490327173,1769961.00
03/23/2017 23:45,2,0.000,ALERT,213.51,303.28,59.991,1490327104,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,652523.8,652523.8,31215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327175,1769962.00
03/23/2017 23:45,2,0.000,ALERT,213.51,302.98,59.996,1490327104,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,638520.4,638520.4,31567,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327176,1769963.00
03/23/2017 23:45,2,0.000,ALERT,213.96,303.58,60.012,1490327104,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,652476.0,652476.0,31090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327178,1769964.00
03/23/2017 23:45,2,0.000,ALERT,212.83,299.97,60.002,1490327104,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,850970.3,850970.3,31443,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1490327180,1769965.00
